Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,22,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,4.45,11.6,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,4.35,11.7,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,1,22,7,15,6.5,4.5,3.25,11.45,4.5,0.0,0.0
2018,1,22,7,30,13.0,9.0,3.3,11.6,9.0,12.32,0.0
2018,1,22,7,45,14.0,23.5,3.4,11.75,24.5,30.41,10.28
2018,1,22,8,0,15.0,38.0,3.5,11.9,40.0,48.16,33.35
2018,1,22,8,15,77.0,55.0,3.45,11.9,69.5,97.31,75.54
2018,1,22,8,30,139.0,72.0,3.4,11.9,99.0,152.41,123.21
2018,1,22,8,45,153.5,89.5,3.4,11.95,126.0,177.47,145.75
2018,1,22,9,0,168.0,107.0,3.4,12.0,153.0,209.27,173.43
2018,1,22,9,15,188.5,122.5,3.4,12.1,181.5,249.41,207.49
2018,1,22,9,30,209.0,138.0,3.4,12.2,210.0,283.46,236.0
2018,1,22,9,45,251.5,148.0,3.4,12.35,244.0,324.74,270.34
2018,1,22,10,0,294.0,158.0,3.4,12.5,278.0,367.44,305.31
2018,1,22,10,15,501.0,131.0,3.45,12.55,353.0,484.0,401.84
2018,1,22,10,30,708.0,104.0,3.5,12.6,428.0,603.03,497.44
2018,1,22,10,45,777.0,94.0,3.6,12.65,466.5,644.78,530.06
2018,1,22,11,0,846.0,84.0,3.7,12.7,505.0,688.27,563.42
2018,1,22,11,15,838.0,88.5,3.75,12.7,517.0,692.46,565.88
2018,1,22,11,30,830.0,93.0,3.8,12.7,529.0,693.46,566.26
2018,1,22,11,45,839.0,92.5,3.8,12.75,540.0,697.67,568.97
2018,1,22,12,0,848.0,92.0,3.8,12.8,551.0,698.76,569.41
2018,1,22,12,15,867.0,88.0,3.8,12.8,558.5,699.64,569.96
2018,1,22,12,30,886.0,84.0,3.8,12.8,566.0,693.9,565.59
2018,1,22,12,45,884.0,83.5,3.8,12.75,560.0,680.88,555.26
2018,1,22,13,0,882.0,83.0,3.8,12.7,554.0,661.71,540.01
2018,1,22,13,15,877.5,82.0,3.7,12.65,540.5,637.54,520.41
2018,1,22,13,30,873.0,81.0,3.6,12.6,527.0,610.69,498.47
2018,1,22,13,45,864.5,79.5,3.5,12.55,506.5,578.52,472.01
2018,1,22,14,0,856.0,78.0,3.4,12.5,486.0,544.22,443.4
2018,1,22,14,15,842.0,76.0,3.3,12.4,458.0,504.7,410.16
2018,1,22,14,30,828.0,74.0,3.2,12.3,430.0,463.86,375.11
2018,1,22,14,45,808.0,71.5,3.1,12.2,396.5,418.88,335.96
2018,1,22,15,0,788.0,69.0,3.0,12.1,363.0,373.58,295.62
2018,1,22,15,15,736.5,68.5,3.0,12.1,320.0,319.66,247.99
2018,1,22,15,30,685.0,68.0,3.0,12.1,277.0,268.3,202.04
2018,1,22,15,45,663.0,61.0,2.8,11.8,239.0,221.57,159.06
2018,1,22,16,0,641.0,54.0,2.6,11.5,201.0,175.98,117.42
2018,1,22,16,15,573.5,47.5,2.55,11.2,158.5,125.88,75.79
2018,1,22,16,30,506.0,41.0,2.5,10.9,116.0,82.16,43.18
2018,1,22,16,45,381.5,32.5,2.5,10.65,77.5,41.25,19.26
2018,1,22,17,0,257.0,24.0,2.5,10.4,39.0,19.82,1.41
2018,1,22,17,15,128.5,12.0,2.5,10.3,19.5,11.8,0.0
2018,1,22,17,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,2.55,9.95,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.45,9.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,3.15,7.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,3.2,7.7,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,3.15,7.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,3.05,7.7,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,2.85,7.7,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,2.4,7.75,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,23,7,15,16.5,4.5,2.0,8.0,5.0,0.0,0.0
2018,1,23,7,30,33.0,9.0,2.0,8.2,10.0,17.71,0.0
2018,1,23,7,45,61.0,22.5,2.0,8.4,28.0,51.28,22.9
2018,1,23,8,0,89.0,36.0,2.0,8.6,46.0,81.98,60.72
2018,1,23,8,15,245.5,48.5,1.95,8.75,93.5,169.16,135.24
2018,1,23,8,30,402.0,61.0,1.9,8.9,141.0,262.09,214.95
2018,1,23,8,45,497.5,64.5,1.9,9.05,186.5,329.1,273.04
2018,1,23,9,0,593.0,68.0,1.9,9.2,232.0,400.11,333.35
2018,1,23,9,15,584.5,78.5,1.95,9.45,260.5,426.71,356.14
2018,1,23,9,30,576.0,89.0,2.0,9.7,289.0,450.93,376.28
2018,1,23,9,45,611.0,93.5,2.0,9.9,326.0,492.44,409.77
2018,1,23,10,0,646.0,98.0,2.0,10.1,363.0,533.66,442.14
2018,1,23,10,15,700.0,97.0,2.05,10.35,403.5,580.31,478.5
2018,1,23,10,30,754.0,96.0,2.1,10.6,444.0,626.46,513.78
2018,1,23,10,45,816.5,87.5,2.15,10.8,481.5,666.59,544.44
2018,1,23,11,0,879.0,79.0,2.2,11.0,519.0,707.74,574.31
2018,1,23,11,15,886.5,79.5,2.05,11.2,536.0,714.52,576.89
2018,1,23,11,30,894.0,80.0,1.9,11.4,553.0,722.24,580.48
2018,1,23,11,45,898.0,81.0,1.75,11.6,563.0,724.85,580.3
2018,1,23,12,0,902.0,82.0,1.6,11.8,573.0,724.18,577.79
2018,1,23,12,15,903.5,81.5,1.35,11.9,574.5,716.81,569.73
2018,1,23,12,30,905.0,81.0,1.1,12.0,576.0,706.2,559.26
2018,1,23,12,45,903.5,80.0,0.85,12.15,570.0,689.83,544.27
2018,1,23,13,0,902.0,79.0,0.6,12.3,564.0,670.4,526.23
2018,1,23,13,15,897.0,78.5,0.5,12.35,550.5,646.35,506.86
2018,1,23,13,30,892.0,78.0,0.4,12.4,537.0,619.6,485.34
2018,1,23,13,45,883.0,76.5,0.35,12.45,515.5,586.92,459.89
2018,1,23,14,0,874.0,75.0,0.3,12.5,494.0,553.46,433.38
2018,1,23,14,15,861.5,73.0,0.35,12.5,466.5,514.06,403.0
2018,1,23,14,30,849.0,71.0,0.4,12.5,439.0,473.17,370.54
2018,1,23,14,45,830.0,68.5,0.45,12.55,405.0,427.74,333.47
2018,1,23,15,0,811.0,66.0,0.5,12.6,371.0,381.84,294.82
2018,1,23,15,15,782.0,63.0,0.5,12.6,332.0,331.85,251.73
2018,1,23,15,30,753.0,60.0,0.5,12.6,293.0,282.88,208.52
2018,1,23,15,45,713.0,55.5,0.6,12.35,250.5,231.07,163.2
2018,1,23,16,0,673.0,51.0,0.7,12.1,208.0,182.05,120.21
2018,1,23,16,15,609.5,45.5,0.8,11.9,165.0,131.82,78.7
2018,1,23,16,30,546.0,40.0,0.9,11.7,122.0,86.29,44.63
2018,1,23,16,45,389.5,31.5,1.0,11.5,80.0,41.65,19.01
2018,1,23,17,0,233.0,23.0,1.1,11.3,38.0,18.52,3.0
2018,1,23,17,15,128.5,13.0,1.2,11.15,20.0,12.78,0.0
2018,1,23,17,30,24.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,1,23,17,45,12.0,1.5,1.4,10.85,1.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.5,10.35,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,2.45,9.25,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,2.6,9.15,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,3.05,9.05,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,3.25,9.15,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,3.85,9.75,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,1,24,7,15,6.5,4.0,4.1,10.2,4.0,0.0,0.0
2018,1,24,7,30,13.0,8.0,4.2,10.5,8.0,11.37,0.0
2018,1,24,7,45,6.5,21.5,4.35,10.85,21.5,24.89,9.24
2018,1,24,8,0,0.0,35.0,4.5,11.2,35.0,35.6,23.59
2018,1,24,8,15,0.5,52.0,4.7,11.4,52.0,53.73,39.77
2018,1,24,8,30,1.0,69.0,4.9,11.6,69.0,71.55,55.45
2018,1,24,8,45,11.0,84.5,5.1,11.8,87.5,92.06,73.31
2018,1,24,9,0,21.0,100.0,5.3,12.0,106.0,118.2,95.83
2018,1,24,9,15,116.0,120.0,5.5,12.15,160.0,199.64,166.03
2018,1,24,9,30,211.0,140.0,5.7,12.3,214.0,287.67,240.93
2018,1,24,9,45,190.0,147.5,5.85,12.45,219.5,279.91,234.16
2018,1,24,10,0,169.0,155.0,6.0,12.6,225.0,278.08,232.15
2018,1,24,10,15,224.0,169.5,6.2,12.75,269.0,340.69,284.51
2018,1,24,10,30,279.0,184.0,6.4,12.9,313.0,396.66,330.83
2018,1,24,10,45,189.0,202.0,6.6,13.0,291.5,349.9,290.3
2018,1,24,11,0,99.0,220.0,6.8,13.1,270.0,300.56,247.39
2018,1,24,11,15,58.0,205.5,6.95,13.15,235.0,254.66,208.54
2018,1,24,11,30,17.0,191.0,7.1,13.2,200.0,202.6,164.35
2018,1,24,11,45,10.5,182.5,7.3,13.25,188.0,188.62,152.55
2018,1,24,12,0,4.0,174.0,7.5,13.3,176.0,174.86,140.9
2018,1,24,12,15,4.5,173.5,7.65,13.25,176.0,174.39,140.55
2018,1,24,12,30,5.0,173.0,7.8,13.2,176.0,173.94,140.22
2018,1,24,12,45,7.5,168.0,7.9,13.15,172.0,170.23,137.3
2018,1,24,13,0,10.0,163.0,8.0,13.1,168.0,166.48,134.35
2018,1,24,13,15,5.0,133.0,7.9,13.0,135.5,132.86,106.38
2018,1,24,13,30,0.0,103.0,7.8,12.9,103.0,99.91,78.83
2018,1,24,13,45,0.0,93.0,7.7,12.75,93.0,90.06,70.7
2018,1,24,14,0,0.0,83.0,7.6,12.6,83.0,80.28,62.59
2018,1,24,14,15,11.5,97.5,7.3,12.55,102.5,100.31,79.76
2018,1,24,14,30,23.0,112.0,7.0,12.5,122.0,120.96,97.33
2018,1,24,14,45,30.5,100.5,6.7,12.4,112.5,111.63,89.5
2018,1,24,15,0,38.0,89.0,6.4,12.3,103.0,101.71,81.0
2018,1,24,15,15,35.0,91.0,6.4,12.3,103.0,100.75,80.07
2018,1,24,15,30,32.0,93.0,6.4,12.3,103.0,99.88,79.17
2018,1,24,15,45,16.0,77.5,6.1,12.0,82.5,78.72,61.45
2018,1,24,16,0,0.0,62.0,5.8,11.7,62.0,59.76,45.69
2018,1,24,16,15,0.0,49.0,5.85,11.3,49.0,47.23,34.76
2018,1,24,16,30,0.0,36.0,5.9,10.9,36.0,34.77,23.78
2018,1,24,16,45,8.5,25.5,6.0,10.5,26.0,24.91,14.53
2018,1,24,17,0,17.0,15.0,6.1,10.1,16.0,13.87,2.04
2018,1,24,17,15,17.0,9.0,5.65,9.75,9.0,8.85,0.0
2018,1,24,17,30,17.0,3.0,5.2,9.4,2.0,0.0,0.0
2018,1,24,17,45,8.5,1.5,4.7,9.05,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,4.2,8.7,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,3.05,8.7,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,3.35,9.05,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,4.2,9.75,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,4.3,9.8,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,4.3,9.75,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,4.3,9.65,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,4.3,9.55,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,4.2,9.45,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,4.1,9.4,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,3.8,9.1,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,3.7,8.85,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,3.75,8.85,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,3.85,8.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,4.0,8.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,3.95,8.9,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,3.8,8.9,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,1,25,7,15,26.0,6.0,3.6,9.1,7.0,0.0,0.0
2018,1,25,7,30,52.0,12.0,3.5,9.3,14.0,25.91,0.0
2018,1,25,7,45,192.0,27.0,3.4,9.55,47.5,105.46,58.06
2018,1,25,8,0,332.0,42.0,3.3,9.8,81.0,183.72,140.16
2018,1,25,8,15,435.5,49.5,3.35,9.95,123.5,249.24,199.62
2018,1,25,8,30,539.0,57.0,3.4,10.1,166.0,321.98,263.96
2018,1,25,8,45,580.0,63.5,3.45,10.25,205.5,370.05,307.3
2018,1,25,9,0,621.0,70.0,3.5,10.4,245.0,419.54,350.56
2018,1,25,9,15,690.0,70.0,3.55,10.55,291.5,477.99,400.08
2018,1,25,9,30,759.0,70.0,3.6,10.7,338.0,536.17,448.25
2018,1,25,9,45,779.0,72.5,3.7,10.85,372.5,571.55,477.08
2018,1,25,10,0,799.0,75.0,3.8,11.0,407.0,605.36,504.11
2018,1,25,10,15,505.5,108.0,3.9,11.15,323.5,468.67,392.01
2018,1,25,10,30,212.0,141.0,4.0,11.3,240.0,302.8,252.74
2018,1,25,10,45,186.5,155.0,4.15,11.45,245.5,303.03,252.44
2018,1,25,11,0,161.0,169.0,4.3,11.6,251.0,294.02,244.15
2018,1,25,11,15,201.5,200.0,4.4,11.65,306.0,357.16,295.89
2018,1,25,11,30,242.0,231.0,4.5,11.7,361.0,427.51,352.34
2018,1,25,11,45,269.0,227.5,4.6,11.75,374.0,440.96,363.34
2018,1,25,12,0,296.0,224.0,4.7,11.8,387.0,453.39,373.69
2018,1,25,12,15,461.0,180.5,4.8,11.85,435.5,524.41,433.61
2018,1,25,12,30,626.0,137.0,4.9,11.9,484.0,587.05,485.77
2018,1,25,12,45,688.5,127.0,5.0,11.9,505.0,607.31,502.12
2018,1,25,13,0,751.0,117.0,5.1,11.9,526.0,623.06,514.87
2018,1,25,13,15,672.0,131.5,5.15,11.9,491.0,570.95,472.13
2018,1,25,13,30,593.0,146.0,5.2,11.9,456.0,519.74,429.97
2018,1,25,13,45,467.5,163.0,5.25,11.9,401.5,444.36,367.64
2018,1,25,14,0,342.0,180.0,5.3,11.9,347.0,372.94,308.07
2018,1,25,14,15,456.0,151.5,5.3,11.85,360.5,392.47,324.06
2018,1,25,14,30,570.0,123.0,5.3,11.8,374.0,400.55,329.27
2018,1,25,14,45,308.0,93.5,5.3,11.75,228.0,231.17,189.04
2018,1,25,15,0,46.0,64.0,5.3,11.7,82.0,81.6,63.94
2018,1,25,15,15,226.5,61.0,5.3,11.7,134.5,141.04,111.41
2018,1,25,15,30,407.0,58.0,5.3,11.7,187.0,181.54,139.36
2018,1,25,15,45,503.0,60.0,5.0,11.35,196.5,186.63,137.19
2018,1,25,16,0,599.0,62.0,4.7,11.0,206.0,181.28,125.03
2018,1,25,16,15,527.0,55.5,4.5,10.8,163.5,131.9,83.48
2018,1,25,16,30,455.0,49.0,4.3,10.6,121.0,89.48,51.08
2018,1,25,16,45,337.0,39.5,4.15,10.35,83.0,49.5,26.2
2018,1,25,17,0,219.0,30.0,4.0,10.1,45.0,23.81,9.18
2018,1,25,17,15,114.5,16.0,3.95,10.05,23.5,15.73,0.0
2018,1,25,17,30,10.0,2.0,3.9,10.0,2.0,0.0,0.0
2018,1,25,17,45,5.0,1.0,3.85,9.95,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,3.55,9.75,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,3.45,9.65,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,3.3,9.45,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,3.3,9.35,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,3.25,9.25,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,2.95,9.05,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,2.85,8.95,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,2.75,8.9,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.95,8.65,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.85,8.65,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.75,8.7,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,7,15,74.5,7.5,1.75,8.9,10.0,0.0,0.0
2018,1,26,7,30,149.0,15.0,1.8,9.1,20.0,55.43,0.0
2018,1,26,7,45,304.5,25.0,1.85,9.35,55.0,139.96,81.44
2018,1,26,8,0,460.0,35.0,1.9,9.6,90.0,224.34,171.09
2018,1,26,8,15,546.5,40.5,1.95,9.75,133.0,285.4,227.63
2018,1,26,8,30,633.0,46.0,2.0,9.9,176.0,349.71,285.12
2018,1,26,8,45,687.0,49.5,2.05,10.05,220.0,404.54,333.7
2018,1,26,9,0,741.0,53.0,2.1,10.2,264.0,461.42,382.42
2018,1,26,9,15,774.5,55.5,2.05,10.3,305.0,507.29,420.68
2018,1,26,9,30,808.0,58.0,2.0,10.4,346.0,552.94,457.53
2018,1,26,9,45,832.0,59.5,1.9,10.5,382.5,586.99,484.16
2018,1,26,10,0,856.0,61.0,1.8,10.6,419.0,623.43,511.7
2018,1,26,10,15,778.5,83.0,1.75,10.7,427.0,619.1,506.4
2018,1,26,10,30,701.0,105.0,1.7,10.8,435.0,607.06,495.32
2018,1,26,10,45,753.0,99.0,1.7,10.95,469.5,644.98,524.24
2018,1,26,11,0,805.0,93.0,1.7,11.1,504.0,679.3,549.17
2018,1,26,11,15,860.5,80.5,1.7,11.15,533.0,709.09,570.17
2018,1,26,11,30,916.0,68.0,1.7,11.2,562.0,732.22,586.22
2018,1,26,11,45,893.5,76.0,1.7,11.3,565.0,724.22,579.5
2018,1,26,12,0,871.0,84.0,1.7,11.4,568.0,712.9,570.79
2018,1,26,12,15,710.0,122.5,1.75,11.45,517.5,640.58,516.04
2018,1,26,12,30,549.0,161.0,1.8,11.5,467.0,558.51,451.95
2018,1,26,12,45,481.0,174.0,1.85,11.55,440.5,517.03,419.53
2018,1,26,13,0,413.0,187.0,1.9,11.6,414.0,475.8,386.61
2018,1,26,13,15,426.0,161.5,2.0,11.55,390.5,446.44,364.77
2018,1,26,13,30,439.0,136.0,2.1,11.5,367.0,415.13,340.84
2018,1,26,13,45,342.5,169.0,2.15,11.5,345.0,374.91,307.06
2018,1,26,14,0,246.0,202.0,2.2,11.5,323.0,344.28,280.93
2018,1,26,14,15,320.0,177.0,2.3,11.4,325.0,346.54,283.27
2018,1,26,14,30,394.0,152.0,2.4,11.3,327.0,346.27,282.56
2018,1,26,14,45,318.0,140.5,2.5,11.25,275.0,281.32,228.93
2018,1,26,15,0,242.0,129.0,2.6,11.2,223.0,225.25,182.35
2018,1,26,15,15,191.0,119.5,2.6,11.2,189.0,186.05,149.3
2018,1,26,15,30,140.0,110.0,2.6,11.2,155.0,150.17,119.18
2018,1,26,15,45,148.5,89.5,2.6,10.85,131.0,125.36,97.05
2018,1,26,16,0,157.0,69.0,2.6,10.5,107.0,98.81,73.05
2018,1,26,16,15,130.5,53.5,2.55,10.25,81.0,70.9,49.44
2018,1,26,16,30,104.0,38.0,2.5,10.0,55.0,45.87,29.03
2018,1,26,16,45,77.0,26.5,2.45,9.7,37.0,27.47,15.02
2018,1,26,17,0,50.0,15.0,2.4,9.4,19.0,12.85,3.07
2018,1,26,17,15,38.5,9.5,2.45,9.3,11.0,9.34,0.0
2018,1,26,17,30,27.0,4.0,2.5,9.2,3.0,0.0,0.0
2018,1,26,17,45,13.5,2.0,2.55,9.05,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,2.65,8.85,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,2.7,8.75,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,2.25,8.7,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.6,8.75,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.35,8.8,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,27,7,15,13.5,4.5,1.55,8.85,5.0,0.0,0.0
2018,1,27,7,30,27.0,9.0,1.6,9.1,10.0,16.26,0.0
2018,1,27,7,45,14.5,24.5,1.6,9.35,25.0,31.34,15.72
2018,1,27,8,0,2.0,40.0,1.6,9.6,40.0,42.18,29.48
2018,1,27,8,15,15.0,58.5,1.7,9.8,61.5,70.8,54.56
2018,1,27,8,30,28.0,77.0,1.8,10.0,83.0,97.25,77.78
2018,1,27,8,45,95.5,95.0,1.85,10.25,121.5,156.57,128.89
2018,1,27,9,0,163.0,113.0,1.9,10.5,160.0,214.9,178.77
2018,1,27,9,15,420.5,95.0,2.0,10.75,240.5,356.0,297.89
2018,1,27,9,30,678.0,77.0,2.1,11.0,321.0,502.88,417.71
2018,1,27,9,45,760.0,69.0,2.15,11.3,368.5,559.86,462.63
2018,1,27,10,0,842.0,61.0,2.2,11.6,416.0,616.75,507.16
2018,1,27,10,15,857.0,62.0,2.35,11.8,446.0,644.74,528.4
2018,1,27,10,30,872.0,63.0,2.5,12.0,476.0,670.41,547.15
2018,1,27,10,45,881.5,64.5,2.6,12.2,500.0,690.29,561.21
2018,1,27,11,0,891.0,66.0,2.7,12.4,524.0,707.26,573.15
2018,1,27,11,15,891.0,68.5,2.8,12.55,539.5,715.58,578.78
2018,1,27,11,30,891.0,71.0,2.9,12.7,555.0,720.64,582.14
2018,1,27,11,45,838.0,87.5,3.0,12.9,549.0,704.22,569.44
2018,1,27,12,0,785.0,104.0,3.1,13.1,543.0,680.44,551.41
2018,1,27,12,15,762.5,110.5,3.05,13.25,538.0,664.53,538.56
2018,1,27,12,30,740.0,117.0,3.0,13.4,533.0,648.17,524.87
2018,1,27,12,45,700.5,128.0,3.0,13.55,518.5,621.01,502.9
2018,1,27,13,0,661.0,139.0,3.0,13.7,504.0,592.33,479.73
2018,1,27,13,15,735.5,114.0,3.0,13.75,511.0,597.14,484.11
2018,1,27,13,30,810.0,89.0,3.0,13.8,518.0,595.17,482.72
2018,1,27,13,45,837.0,78.5,3.05,13.85,507.0,575.65,466.92
2018,1,27,14,0,864.0,68.0,3.1,13.9,496.0,550.66,446.47
2018,1,27,14,15,800.0,79.0,3.1,13.9,458.0,499.99,404.7
2018,1,27,14,30,736.0,90.0,3.1,13.9,420.0,450.01,363.02
2018,1,27,14,45,734.0,83.0,3.15,13.9,391.5,411.34,329.76
2018,1,27,15,0,732.0,76.0,3.2,13.9,363.0,371.21,294.24
2018,1,27,15,15,649.0,79.5,3.2,13.9,315.0,311.28,242.91
2018,1,27,15,30,566.0,83.0,3.2,13.9,267.0,257.68,196.69
2018,1,27,15,45,554.5,73.0,3.0,13.5,232.5,215.85,158.53
2018,1,27,16,0,543.0,63.0,2.8,13.1,198.0,174.33,120.55
2018,1,27,16,15,470.0,55.5,2.8,12.7,156.0,126.19,80.69
2018,1,27,16,30,397.0,48.0,2.8,12.3,114.0,85.18,49.38
2018,1,27,16,45,329.0,38.0,2.8,11.95,81.0,49.45,25.7
2018,1,27,17,0,261.0,28.0,2.8,11.6,48.0,22.67,10.54
2018,1,27,17,15,154.5,16.5,2.95,11.5,26.0,16.22,0.0
2018,1,27,17,30,48.0,5.0,3.1,11.4,4.0,0.0,0.0
2018,1,27,17,45,24.0,2.5,3.2,11.25,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,3.65,10.6,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,3.75,10.4,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,3.15,9.25,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,3.35,8.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,3.45,8.4,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,3.6,8.15,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,3.6,8.1,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,3.7,8.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,3.85,7.9,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,3.9,7.8,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,3.95,7.75,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,4.0,7.7,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,4.05,7.65,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,4.1,7.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,4.2,7.7,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,4.3,7.8,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,4.4,7.9,0.0,0.0,0.0
2018,1,28,7,15,94.5,8.5,4.6,8.25,12.0,0.0,0.0
2018,1,28,7,30,189.0,17.0,4.8,8.6,24.0,68.96,0.0
2018,1,28,7,45,340.5,26.0,5.0,8.95,60.0,155.06,97.95
2018,1,28,8,0,492.0,35.0,5.2,9.3,96.0,237.92,184.2
2018,1,28,8,15,572.5,40.5,5.2,9.6,140.0,295.08,238.49
2018,1,28,8,30,653.0,46.0,5.2,9.9,184.0,361.62,298.96
2018,1,28,8,45,703.0,50.0,5.2,10.2,228.5,416.16,348.26
2018,1,28,9,0,753.0,54.0,5.2,10.5,273.0,472.48,397.52
2018,1,28,9,15,788.0,56.5,5.15,10.85,315.0,519.9,437.91
2018,1,28,9,30,823.0,59.0,5.1,11.2,357.0,567.17,476.94
2018,1,28,9,45,848.0,60.0,5.05,11.55,394.5,601.9,505.01
2018,1,28,10,0,873.0,61.0,5.0,11.9,432.0,639.04,534.14
2018,1,28,10,15,888.5,63.0,4.9,12.25,464.0,669.32,556.33
2018,1,28,10,30,904.0,65.0,4.8,12.6,496.0,697.16,575.75
2018,1,28,10,45,915.5,65.5,4.7,13.0,521.0,717.78,589.27
2018,1,28,11,0,927.0,66.0,4.6,13.4,546.0,735.44,600.46
2018,1,28,11,15,934.0,67.0,4.45,13.7,564.0,747.32,607.21
2018,1,28,11,30,941.0,68.0,4.3,14.0,582.0,755.88,611.49
2018,1,28,11,45,945.5,68.0,4.15,14.3,592.0,758.09,611.19
2018,1,28,12,0,950.0,68.0,4.0,14.6,602.0,756.83,608.69
2018,1,28,12,15,951.0,68.0,3.95,14.8,604.5,749.61,602.52
2018,1,28,12,30,952.0,68.0,3.9,15.0,607.0,738.95,593.96
2018,1,28,12,45,950.0,68.0,3.85,15.2,601.0,722.84,581.49
2018,1,28,13,0,948.0,68.0,3.8,15.4,595.0,703.49,566.73
2018,1,28,13,15,942.0,67.5,3.8,15.5,581.0,677.88,546.79
2018,1,28,13,30,936.0,67.0,3.8,15.6,567.0,649.43,524.05
2018,1,28,13,45,927.5,66.5,3.75,15.7,546.0,616.83,497.61
2018,1,28,14,0,919.0,66.0,3.7,15.8,525.0,581.87,468.85
2018,1,28,14,15,906.0,65.5,3.7,15.75,497.0,542.4,436.36
2018,1,28,14,30,893.0,65.0,3.7,15.7,469.0,501.3,401.78
2018,1,28,14,45,874.5,63.0,3.65,15.7,434.5,454.81,361.95
2018,1,28,15,0,856.0,61.0,3.6,15.7,400.0,407.66,320.6
2018,1,28,15,15,816.0,59.0,3.6,15.7,356.0,352.34,272.12
2018,1,28,15,30,776.0,57.0,3.6,15.7,312.0,298.84,224.35
2018,1,28,15,45,690.0,56.5,3.25,15.05,260.0,237.19,171.24
2018,1,28,16,0,604.0,56.0,2.9,14.4,208.0,181.92,124.16
2018,1,28,16,15,534.5,50.5,2.9,14.05,166.0,132.93,83.24
2018,1,28,16,30,465.0,45.0,2.9,13.7,124.0,90.58,50.69
2018,1,28,16,45,368.5,37.0,2.95,13.3,87.5,51.42,25.75
2018,1,28,17,0,272.0,29.0,3.0,12.9,51.0,23.44,11.76
2018,1,28,17,15,162.0,17.5,3.05,12.7,28.0,17.2,0.0
2018,1,28,17,30,52.0,6.0,3.1,12.5,5.0,0.0,0.0
2018,1,28,17,45,26.0,3.0,3.2,12.35,2.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.9,11.05,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,3.7,10.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,4.0,9.3,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,4.25,9.25,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,4.7,9.1,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,5.15,8.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,5.2,8.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,5.05,8.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,4.9,8.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,4.75,8.7,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,4.65,8.55,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,4.8,8.6,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,4.85,8.65,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,1,29,7,15,12.5,4.0,4.95,8.9,4.5,0.0,0.0
2018,1,29,7,30,25.0,8.0,5.0,9.1,9.0,14.82,0.0
2018,1,29,7,45,12.5,16.5,5.1,9.25,17.0,20.11,8.81
2018,1,29,8,0,0.0,25.0,5.2,9.4,25.0,24.13,14.57
2018,1,29,8,15,0.0,35.0,5.05,9.65,35.0,33.8,23.28
2018,1,29,8,30,0.0,45.0,4.9,9.9,45.0,43.47,31.88
2018,1,29,8,45,0.0,57.5,4.8,10.15,57.5,55.89,42.75
2018,1,29,9,0,0.0,70.0,4.7,10.4,70.0,68.49,53.62
2018,1,29,9,15,0.0,86.0,4.55,10.8,86.0,84.81,67.49
2018,1,29,9,30,0.0,102.0,4.4,11.2,102.0,101.12,81.17
2018,1,29,9,45,44.0,138.5,4.2,11.6,157.5,172.88,142.38
2018,1,29,10,0,88.0,175.0,4.0,12.0,213.0,243.02,200.91
2018,1,29,10,15,124.5,192.0,3.85,12.4,249.5,294.72,243.17
2018,1,29,10,30,161.0,209.0,3.7,12.8,286.0,339.78,279.44
2018,1,29,10,45,129.0,219.5,3.5,13.2,283.5,329.91,269.6
2018,1,29,11,0,97.0,230.0,3.3,13.6,281.0,311.01,252.78
2018,1,29,11,15,104.5,235.0,3.2,13.95,291.5,321.16,260.45
2018,1,29,11,30,112.0,240.0,3.1,14.3,302.0,338.66,273.75
2018,1,29,11,45,154.5,242.0,2.95,14.65,329.0,369.98,298.76
2018,1,29,12,0,197.0,244.0,2.8,15.0,356.0,400.59,322.79
2018,1,29,12,15,126.5,224.0,2.7,15.0,296.0,325.99,262.42
2018,1,29,12,30,56.0,204.0,2.6,15.0,236.0,246.53,197.72
2018,1,29,12,45,64.0,213.0,2.5,15.0,249.0,260.07,208.84
2018,1,29,13,0,72.0,222.0,2.4,15.0,262.0,273.06,219.2
2018,1,29,13,15,200.5,221.5,2.3,14.95,330.0,357.92,288.77
2018,1,29,13,30,329.0,221.0,2.2,14.9,398.0,435.37,350.19
2018,1,29,13,45,398.5,197.5,2.05,14.85,403.5,445.38,357.78
2018,1,29,14,0,468.0,174.0,1.9,14.8,409.0,445.6,357.7
2018,1,29,14,15,300.0,185.0,2.05,14.75,332.5,347.31,279.45
2018,1,29,14,30,132.0,196.0,2.2,14.7,256.0,261.31,210.2
2018,1,29,14,45,201.5,175.0,2.3,14.65,259.0,264.71,213.07
2018,1,29,15,0,271.0,154.0,2.4,14.6,262.0,264.14,211.41
2018,1,29,15,15,195.5,135.0,2.4,14.6,209.0,204.72,162.67
2018,1,29,15,30,120.0,116.0,2.4,14.6,156.0,151.05,118.94
2018,1,29,15,45,84.5,107.0,2.4,14.15,133.5,126.15,98.62
2018,1,29,16,0,49.0,98.0,2.4,13.7,111.0,104.3,81.08
2018,1,29,16,15,38.0,80.5,2.5,13.35,89.5,82.62,62.86
2018,1,29,16,30,27.0,63.0,2.6,13.0,68.0,62.23,45.71
2018,1,29,16,45,15.5,46.0,2.65,12.6,48.5,43.61,30.01
2018,1,29,17,0,4.0,29.0,2.7,12.2,29.0,27.14,15.25
2018,1,29,17,15,14.5,16.5,2.9,12.05,16.5,16.22,0.0
2018,1,29,17,30,25.0,4.0,3.1,11.9,4.0,3.93,0.0
2018,1,29,17,45,12.5,2.0,3.25,11.7,2.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,2.35,10.3,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,2.2,10.25,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.95,10.2,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.25,9.95,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,30,7,15,50.0,8.0,2.75,9.9,10.0,7.86,0.0
2018,1,30,7,30,100.0,16.0,2.9,10.2,20.0,43.75,0.0
2018,1,30,7,45,177.5,30.0,3.0,10.55,48.5,108.86,71.72
2018,1,30,8,0,255.0,44.0,3.1,10.9,77.0,161.23,124.55
2018,1,30,8,15,310.0,56.0,3.1,11.15,112.0,207.99,167.27
2018,1,30,8,30,365.0,68.0,3.1,11.4,147.0,259.05,212.77
2018,1,30,8,45,466.5,72.0,3.1,11.6,195.5,329.9,273.86
2018,1,30,9,0,568.0,76.0,3.1,11.8,244.0,405.62,337.79
2018,1,30,9,15,608.0,81.0,2.95,12.15,284.5,452.89,376.71
2018,1,30,9,30,648.0,86.0,2.8,12.5,325.0,500.82,415.04
2018,1,30,9,45,607.5,103.0,2.7,12.85,345.0,512.15,422.78
2018,1,30,10,0,567.0,120.0,2.6,13.2,365.0,518.94,426.6
2018,1,30,10,15,679.5,104.5,2.55,13.5,418.5,588.72,481.41
2018,1,30,10,30,792.0,89.0,2.5,13.8,472.0,657.32,533.69
2018,1,30,10,45,858.0,78.0,2.45,14.1,512.0,701.7,564.68
2018,1,30,11,0,924.0,67.0,2.4,14.4,552.0,740.26,591.07
2018,1,30,11,15,930.5,67.5,2.35,14.65,569.5,751.32,597.25
2018,1,30,11,30,937.0,68.0,2.3,14.9,587.0,759.07,601.32
2018,1,30,11,45,940.5,68.5,2.2,15.15,597.0,761.23,601.11
2018,1,30,12,0,944.0,69.0,2.1,15.4,607.0,759.93,598.57
2018,1,30,12,15,945.5,69.0,2.1,15.65,609.5,753.17,593.0
2018,1,30,12,30,947.0,69.0,2.1,15.9,612.0,742.96,585.14
2018,1,30,12,45,946.0,68.0,2.05,16.15,606.0,726.52,572.58
2018,1,30,13,0,945.0,67.0,2.0,16.4,600.0,706.82,557.81
2018,1,30,13,15,940.5,67.0,2.1,16.5,587.0,682.77,540.79
2018,1,30,13,30,936.0,67.0,2.2,16.6,574.0,655.79,520.44
2018,1,30,13,45,928.5,66.0,2.25,16.7,553.0,623.17,495.19
2018,1,30,14,0,921.0,65.0,2.3,16.8,532.0,588.13,467.55
2018,1,30,14,15,899.5,65.5,2.45,16.65,501.5,545.07,433.86
2018,1,30,14,30,878.0,66.0,2.6,16.5,471.0,500.97,398.34
2018,1,30,14,45,870.0,62.5,2.8,16.3,439.0,458.05,362.76
2018,1,30,15,0,862.0,59.0,3.0,16.1,407.0,413.63,324.63
2018,1,30,15,15,837.0,57.0,3.0,16.1,367.5,363.31,280.23
2018,1,30,15,30,812.0,55.0,3.0,16.1,328.0,313.07,234.97
2018,1,30,15,45,767.5,53.0,2.95,15.4,283.5,258.62,186.7
2018,1,30,16,0,723.0,51.0,2.9,14.7,239.0,207.26,140.98
2018,1,30,16,15,563.0,52.5,2.85,14.25,182.0,142.74,90.38
2018,1,30,16,30,403.0,54.0,2.8,13.8,125.0,95.13,56.99
2018,1,30,16,45,293.5,43.0,2.7,13.3,86.5,54.34,29.99
2018,1,30,17,0,184.0,32.0,2.6,12.8,48.0,25.72,14.64
2018,1,30,17,15,117.5,19.0,2.6,12.65,27.0,18.68,0.0
2018,1,30,17,30,51.0,6.0,2.6,12.5,6.0,5.9,0.0
2018,1,30,17,45,25.5,3.0,2.6,12.3,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,2.9,10.75,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,2.85,10.6,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,2.9,10.45,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,3.1,10.05,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,3.15,9.95,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,3.05,9.8,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,3.0,9.65,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,31,7,15,117.0,9.5,2.65,10.1,14.5,9.34,0.0
2018,1,31,7,30,234.0,19.0,2.6,10.5,29.0,84.72,0.0
2018,1,31,7,45,372.5,27.0,2.55,10.85,66.0,170.85,115.65
2018,1,31,8,0,511.0,35.0,2.5,11.2,103.0,244.39,188.61
2018,1,31,8,15,554.0,43.0,2.3,11.4,142.5,297.37,238.09
2018,1,31,8,30,597.0,51.0,2.1,11.6,182.0,349.17,284.72
2018,1,31,8,45,619.5,59.5,1.9,11.8,221.0,393.37,323.44
2018,1,31,9,0,642.0,68.0,1.7,12.0,260.0,437.62,360.4
2018,1,31,9,15,628.0,79.5,1.7,12.25,290.0,464.24,382.34
2018,1,31,9,30,614.0,91.0,1.7,12.5,320.0,487.91,401.08
2018,1,31,9,45,614.5,101.5,1.7,12.75,350.0,516.66,423.17
2018,1,31,10,0,615.0,112.0,1.7,13.0,380.0,543.28,442.96
2018,1,31,10,15,731.0,95.0,1.85,13.25,435.5,614.6,498.89
2018,1,31,10,30,847.0,78.0,2.0,13.5,491.0,685.33,552.15
2018,1,31,10,45,885.5,72.0,2.1,13.8,523.0,712.67,570.89
2018,1,31,11,0,924.0,66.0,2.2,14.1,555.0,742.06,591.46
2018,1,31,11,15,930.0,67.0,2.25,14.3,572.5,753.41,598.68
2018,1,31,11,30,936.0,68.0,2.3,14.5,590.0,761.43,603.74
2018,1,31,11,45,939.0,68.5,2.35,14.7,600.0,763.28,604.47
2018,1,31,12,0,942.0,69.0,2.4,14.9,610.0,761.67,602.88
2018,1,31,12,15,940.0,70.0,2.45,15.15,611.5,753.57,596.63
2018,1,31,12,30,938.0,71.0,2.5,15.4,613.0,742.09,588.1
2018,1,31,12,45,921.0,75.0,2.55,15.6,603.0,720.27,572.22
2018,1,31,13,0,904.0,79.0,2.6,15.8,593.0,695.71,554.42
2018,1,31,13,15,848.5,89.5,2.65,15.9,563.0,653.1,521.86
2018,1,31,13,30,793.0,100.0,2.7,16.0,533.0,607.23,486.29
2018,1,31,13,45,796.5,93.0,2.7,16.15,514.0,578.29,463.55
2018,1,31,14,0,800.0,86.0,2.7,16.3,495.0,546.71,438.18
2018,1,31,14,15,805.5,79.0,2.7,16.3,472.0,513.63,411.29
2018,1,31,14,30,811.0,72.0,2.7,16.3,449.0,477.94,381.58
2018,1,31,14,45,804.0,67.5,2.7,16.3,418.5,436.69,346.62
2018,1,31,15,0,797.0,63.0,2.7,16.3,388.0,394.05,309.55
2018,1,31,15,15,761.0,62.5,2.7,16.3,348.5,343.73,265.7
2018,1,31,15,30,725.0,62.0,2.7,16.3,309.0,295.04,222.42
2018,1,31,15,45,699.5,57.5,2.55,15.7,270.0,247.19,179.41
2018,1,31,16,0,674.0,53.0,2.4,15.1,231.0,200.72,137.38
2018,1,31,16,15,559.0,52.5,2.4,14.65,181.5,143.75,91.36
2018,1,31,16,30,444.0,52.0,2.4,14.2,132.0,99.01,58.34
2018,1,31,16,45,378.5,41.5,2.45,13.75,96.0,59.5,31.22
2018,1,31,17,0,313.0,31.0,2.5,13.3,60.0,26.88,15.95
2018,1,31,17,15,184.5,19.0,2.5,13.15,33.5,15.54,0.0
2018,1,31,17,30,56.0,7.0,2.5,13.0,7.0,6.88,0.0
2018,1,31,17,45,28.0,3.5,2.55,12.8,3.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,2.45,11.7,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.05,11.7,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
