Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,11.45,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,2,1,7,15,33.0,8.0,1.7,11.75,9.5,15.75,0.0
2018,2,1,7,30,66.0,16.0,1.8,12.1,19.0,40.44,0.0
2018,2,1,7,45,138.5,31.5,1.9,12.4,47.5,98.79,67.17
2018,2,1,8,0,211.0,47.0,2.0,12.7,76.0,149.25,115.03
2018,2,1,8,15,254.5,62.0,2.05,12.9,109.5,193.25,154.55
2018,2,1,8,30,298.0,77.0,2.1,13.1,143.0,240.51,196.08
2018,2,1,8,45,340.0,89.0,2.1,13.35,180.0,286.27,235.52
2018,2,1,9,0,382.0,101.0,2.1,13.6,217.0,334.36,275.91
2018,2,1,9,15,430.5,108.5,2.1,13.9,256.5,382.81,315.7
2018,2,1,9,30,479.0,116.0,2.1,14.2,296.0,433.14,356.03
2018,2,1,9,45,516.5,121.5,2.1,14.5,333.0,475.53,389.21
2018,2,1,10,0,554.0,127.0,2.1,14.8,370.0,518.2,421.92
2018,2,1,10,15,555.0,137.5,2.15,15.1,395.5,541.66,438.99
2018,2,1,10,30,556.0,148.0,2.2,15.4,421.0,563.1,454.36
2018,2,1,10,45,573.0,151.0,2.25,15.7,444.5,585.4,470.6
2018,2,1,11,0,590.0,154.0,2.3,16.0,468.0,609.39,487.81
2018,2,1,11,15,625.5,148.5,2.35,16.2,491.0,632.57,505.02
2018,2,1,11,30,661.0,143.0,2.4,16.4,514.0,653.6,520.51
2018,2,1,11,45,729.5,125.5,2.45,16.65,541.5,683.09,542.77
2018,2,1,12,0,798.0,108.0,2.5,16.9,569.0,707.33,560.04
2018,2,1,12,15,793.0,109.5,2.55,17.05,569.0,698.23,552.99
2018,2,1,12,30,788.0,111.0,2.6,17.2,569.0,686.28,544.22
2018,2,1,12,45,774.0,113.5,2.7,17.35,560.0,666.4,529.22
2018,2,1,13,0,760.0,116.0,2.8,17.5,551.0,645.73,513.41
2018,2,1,13,15,770.5,109.0,2.8,17.6,541.5,625.89,498.27
2018,2,1,13,30,781.0,102.0,2.8,17.7,532.0,604.54,481.67
2018,2,1,13,45,783.0,96.5,2.85,17.8,514.0,576.62,459.87
2018,2,1,14,0,785.0,91.0,2.9,17.9,496.0,546.17,435.7
2018,2,1,14,15,786.0,84.5,2.85,17.85,471.5,511.72,407.85
2018,2,1,14,30,787.0,78.0,2.8,17.8,447.0,475.02,377.56
2018,2,1,14,45,796.0,71.5,2.8,17.8,421.5,439.85,347.55
2018,2,1,15,0,805.0,65.0,2.8,17.8,396.0,402.02,314.37
2018,2,1,15,15,778.0,62.0,2.8,17.8,356.5,351.92,270.84
2018,2,1,15,30,751.0,59.0,2.8,17.8,317.0,302.66,227.11
2018,2,1,15,45,735.0,53.0,2.5,17.15,278.5,254.53,183.64
2018,2,1,16,0,719.0,47.0,2.2,16.5,240.0,206.8,140.2
2018,2,1,16,15,598.5,48.0,2.2,16.05,188.5,148.8,93.5
2018,2,1,16,30,478.0,49.0,2.2,15.6,137.0,101.35,58.47
2018,2,1,16,45,418.5,40.0,2.2,15.15,101.0,61.6,31.18
2018,2,1,17,0,359.0,31.0,2.2,14.7,65.0,28.08,17.16
2018,2,1,17,15,223.0,19.5,2.25,14.55,37.0,15.84,0.0
2018,2,1,17,30,87.0,8.0,2.3,14.4,9.0,7.86,0.0
2018,2,1,17,45,43.5,4.0,2.3,14.25,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,2,7,15,112.0,9.5,1.4,13.2,15.0,36.31,0.0
2018,2,2,7,30,224.0,19.0,1.5,13.5,30.0,93.85,0.0
2018,2,2,7,45,315.0,28.5,1.6,13.75,62.0,154.86,107.13
2018,2,2,8,0,406.0,38.0,1.7,14.0,94.0,214.11,164.49
2018,2,2,8,15,377.0,55.5,1.9,14.25,123.0,237.54,189.1
2018,2,2,8,30,348.0,73.0,2.1,14.5,152.0,259.63,210.69
2018,2,2,8,45,398.0,83.5,2.25,14.7,191.5,309.85,253.95
2018,2,2,9,0,448.0,94.0,2.4,14.9,231.0,362.88,298.44
2018,2,2,9,15,557.5,89.0,2.55,15.1,284.0,437.95,360.13
2018,2,2,9,30,667.0,84.0,2.7,15.3,337.0,515.63,422.6
2018,2,2,9,45,605.5,106.5,2.8,15.45,353.5,520.21,425.2
2018,2,2,10,0,544.0,129.0,2.9,15.6,370.0,515.56,420.64
2018,2,2,10,15,484.0,155.5,2.95,15.75,381.0,515.38,418.9
2018,2,2,10,30,424.0,182.0,3.0,15.9,392.0,510.54,413.29
2018,2,2,10,45,455.5,184.0,3.05,16.0,419.5,540.17,436.19
2018,2,2,11,0,487.0,186.0,3.1,16.1,447.0,568.87,457.98
2018,2,2,11,15,500.0,189.5,3.15,16.3,465.0,584.38,469.14
2018,2,2,11,30,513.0,193.0,3.2,16.5,483.0,598.09,478.94
2018,2,2,11,45,501.0,200.0,3.2,16.65,487.5,595.27,475.76
2018,2,2,12,0,489.0,207.0,3.2,16.8,492.0,590.49,471.22
2018,2,2,12,15,537.0,192.0,3.2,16.95,506.0,603.73,481.73
2018,2,2,12,30,585.0,177.0,3.2,17.1,520.0,614.12,489.88
2018,2,2,12,45,664.5,149.0,3.2,17.25,535.0,632.61,504.61
2018,2,2,13,0,744.0,121.0,3.2,17.4,550.0,642.92,512.99
2018,2,2,13,15,782.5,107.0,3.15,17.45,549.0,634.33,506.34
2018,2,2,13,30,821.0,93.0,3.1,17.5,548.0,622.95,497.39
2018,2,2,13,45,840.5,83.5,3.1,17.5,534.5,600.18,479.56
2018,2,2,14,0,860.0,74.0,3.1,17.5,521.0,572.3,457.45
2018,2,2,14,15,833.0,75.5,3.0,17.5,489.5,530.13,423.12
2018,2,2,14,30,806.0,77.0,2.9,17.5,458.0,486.1,386.82
2018,2,2,14,45,743.5,83.5,2.8,17.45,415.5,430.75,341.16
2018,2,2,15,0,681.0,90.0,2.7,17.4,373.0,378.21,297.13
2018,2,2,15,15,688.5,81.0,2.7,17.4,343.5,339.92,263.15
2018,2,2,15,30,696.0,72.0,2.7,17.4,314.0,299.6,226.38
2018,2,2,15,45,680.5,64.0,2.4,16.9,275.5,251.98,183.56
2018,2,2,16,0,665.0,56.0,2.1,16.4,237.0,205.76,141.61
2018,2,2,16,15,636.0,50.0,2.1,16.1,197.5,159.05,100.52
2018,2,2,16,30,607.0,44.0,2.1,15.8,158.0,114.66,63.88
2018,2,2,16,45,477.5,38.5,2.05,15.45,112.5,65.21,31.81
2018,2,2,17,0,348.0,33.0,2.0,15.1,67.0,30.89,15.87
2018,2,2,17,15,213.0,21.0,2.05,14.95,38.5,17.16,0.0
2018,2,2,17,30,78.0,9.0,2.1,14.8,10.0,8.85,0.0
2018,2,2,17,45,39.0,4.5,2.1,14.65,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,2,3,7,15,142.0,10.5,3.3,11.75,17.5,44.79,0.0
2018,2,3,7,30,284.0,21.0,3.4,12.1,35.0,114.08,0.0
2018,2,3,7,45,417.0,28.5,3.5,12.45,74.5,189.86,134.43
2018,2,3,8,0,550.0,36.0,3.6,12.8,114.0,264.33,205.17
2018,2,3,8,15,621.0,41.5,3.55,13.1,159.5,325.43,261.05
2018,2,3,8,30,692.0,47.0,3.5,13.4,205.0,391.0,318.99
2018,2,3,8,45,735.5,50.5,3.4,13.7,250.0,444.27,365.36
2018,2,3,9,0,779.0,54.0,3.3,14.0,295.0,498.8,411.02
2018,2,3,9,15,809.0,56.5,3.3,14.4,337.5,545.15,448.74
2018,2,3,9,30,839.0,59.0,3.3,14.8,380.0,587.04,481.94
2018,2,3,9,45,860.0,60.5,3.3,15.2,417.5,624.92,510.97
2018,2,3,10,0,881.0,62.0,3.3,15.6,455.0,661.15,537.57
2018,2,3,10,15,894.5,63.5,3.25,16.0,486.5,690.28,557.27
2018,2,3,10,30,908.0,65.0,3.2,16.4,518.0,716.87,574.86
2018,2,3,10,45,917.5,66.5,3.2,16.75,543.5,737.82,588.49
2018,2,3,11,0,927.0,68.0,3.2,17.1,569.0,755.71,599.87
2018,2,3,11,15,932.5,69.0,3.15,17.4,586.5,766.88,606.25
2018,2,3,11,30,938.0,70.0,3.1,17.7,604.0,774.69,610.3
2018,2,3,11,45,940.5,70.5,3.05,18.05,614.0,776.27,609.87
2018,2,3,12,0,943.0,71.0,3.0,18.4,624.0,774.37,607.11
2018,2,3,12,15,943.0,71.5,2.9,18.6,626.0,767.16,600.78
2018,2,3,12,30,943.0,72.0,2.8,18.8,628.0,756.53,592.15
2018,2,3,12,45,940.0,72.0,2.75,19.05,622.0,739.85,579.49
2018,2,3,13,0,937.0,72.0,2.7,19.3,616.0,719.96,564.67
2018,2,3,13,15,931.5,72.0,2.65,19.4,602.5,695.3,546.81
2018,2,3,13,30,926.0,72.0,2.6,19.5,589.0,667.78,525.54
2018,2,3,13,45,918.0,70.5,2.55,19.6,567.5,634.41,499.59
2018,2,3,14,0,910.0,69.0,2.5,19.7,546.0,598.66,471.41
2018,2,3,14,15,897.5,68.0,2.5,19.65,517.5,558.82,440.0
2018,2,3,14,30,885.0,67.0,2.5,19.6,489.0,517.31,406.53
2018,2,3,14,45,868.0,65.0,2.5,19.5,454.5,471.27,368.77
2018,2,3,15,0,851.0,63.0,2.5,19.4,420.0,424.43,329.32
2018,2,3,15,15,827.0,60.5,2.5,19.4,380.5,373.76,285.75
2018,2,3,15,30,803.0,58.0,2.5,19.4,341.0,323.44,241.43
2018,2,3,15,45,768.0,55.0,2.2,18.8,297.5,270.3,194.6
2018,2,3,16,0,733.0,52.0,1.9,18.2,254.0,219.33,149.36
2018,2,3,16,15,680.0,47.5,1.85,17.85,208.5,166.21,103.98
2018,2,3,16,30,627.0,43.0,1.8,17.5,163.0,117.86,65.17
2018,2,3,16,45,538.0,36.5,1.75,17.15,119.5,70.23,33.27
2018,2,3,17,0,449.0,30.0,1.7,16.8,76.0,30.26,13.83
2018,2,3,17,15,281.5,20.5,1.7,16.7,44.0,16.42,0.0
2018,2,3,17,30,114.0,11.0,1.7,16.6,12.0,10.81,0.0
2018,2,3,17,45,57.0,5.5,1.65,16.55,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.5,14.25,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,4,7,15,13.0,7.0,2.1,12.35,7.5,10.06,0.0
2018,2,4,7,30,26.0,14.0,2.2,12.7,15.0,23.68,0.0
2018,2,4,7,45,13.5,28.5,2.3,13.0,29.0,34.99,21.84
2018,2,4,8,0,1.0,43.0,2.4,13.3,43.0,43.77,30.91
2018,2,4,8,15,13.0,60.5,2.4,13.5,63.5,67.18,51.2
2018,2,4,8,30,25.0,78.0,2.4,13.7,84.0,95.37,75.5
2018,2,4,8,45,68.0,93.5,2.45,13.9,114.0,134.43,109.03
2018,2,4,9,0,111.0,109.0,2.5,14.1,144.0,183.1,150.31
2018,2,4,9,15,75.5,124.5,2.55,14.4,149.5,175.78,143.6
2018,2,4,9,30,40.0,140.0,2.6,14.7,155.0,172.44,139.87
2018,2,4,9,45,27.5,146.0,2.65,15.0,157.0,170.66,137.76
2018,2,4,10,0,15.0,152.0,2.7,15.3,159.0,162.4,130.26
2018,2,4,10,15,179.5,173.0,2.75,15.65,263.0,311.8,254.89
2018,2,4,10,30,344.0,194.0,2.8,16.0,367.0,461.85,374.67
2018,2,4,10,45,368.5,203.5,2.8,16.3,397.0,493.75,397.99
2018,2,4,11,0,393.0,213.0,2.8,16.6,427.0,524.87,421.02
2018,2,4,11,15,478.5,194.0,2.8,16.85,463.0,576.78,461.09
2018,2,4,11,30,564.0,175.0,2.8,17.1,499.0,619.67,493.89
2018,2,4,11,45,656.5,150.5,2.8,17.3,533.5,663.79,527.43
2018,2,4,12,0,749.0,126.0,2.8,17.5,568.0,701.44,555.64
2018,2,4,12,15,778.5,117.5,2.8,17.6,578.5,704.54,557.29
2018,2,4,12,30,808.0,109.0,2.8,17.7,589.0,706.77,558.68
2018,2,4,12,45,855.5,96.5,2.8,17.75,600.5,713.6,563.68
2018,2,4,13,0,903.0,84.0,2.8,17.8,612.0,713.02,563.36
2018,2,4,13,15,908.0,81.0,2.8,17.8,602.0,692.72,548.72
2018,2,4,13,30,913.0,78.0,2.8,17.8,592.0,669.16,530.69
2018,2,4,13,45,906.5,76.5,2.8,17.8,571.0,636.99,505.82
2018,2,4,14,0,900.0,75.0,2.8,17.8,550.0,602.37,478.64
2018,2,4,14,15,890.5,73.0,2.8,17.75,522.5,563.33,447.58
2018,2,4,14,30,881.0,71.0,2.8,17.7,495.0,522.44,414.32
2018,2,4,14,45,866.5,68.0,2.8,17.7,460.5,476.56,376.24
2018,2,4,15,0,852.0,65.0,2.8,17.7,426.0,429.7,336.34
2018,2,4,15,15,828.0,63.0,2.8,17.7,386.5,379.35,292.7
2018,2,4,15,30,804.0,61.0,2.8,17.7,347.0,329.34,248.3
2018,2,4,15,45,771.0,57.0,2.55,17.3,303.0,275.53,200.45
2018,2,4,16,0,738.0,53.0,2.3,16.9,259.0,223.7,154.02
2018,2,4,16,15,687.0,48.0,2.2,16.55,213.5,169.97,107.61
2018,2,4,16,30,636.0,43.0,2.1,16.2,168.0,120.8,67.57
2018,2,4,16,45,548.5,37.0,2.05,15.85,124.0,72.97,35.02
2018,2,4,17,0,461.0,31.0,2.0,15.5,80.0,32.63,14.97
2018,2,4,17,15,290.5,21.0,1.95,15.4,46.5,16.71,0.34
2018,2,4,17,30,120.0,11.0,1.9,15.3,13.0,10.81,0.0
2018,2,4,17,45,60.0,5.5,1.85,15.25,6.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.85,13.4,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,5,7,15,133.5,11.0,0.8,13.85,18.5,43.76,0.0
2018,2,5,7,30,267.0,22.0,0.8,14.0,37.0,112.85,14.32
2018,2,5,7,45,395.0,30.5,0.85,14.2,76.5,186.52,133.45
2018,2,5,8,0,523.0,39.0,0.9,14.4,116.0,263.65,202.63
2018,2,5,8,15,594.0,44.5,1.0,14.6,161.5,320.45,253.35
2018,2,5,8,30,665.0,50.0,1.1,14.8,207.0,385.49,309.17
2018,2,5,8,45,710.5,53.5,1.25,15.0,252.0,439.15,354.78
2018,2,5,9,0,756.0,57.0,1.4,15.2,297.0,494.27,400.16
2018,2,5,9,15,788.5,60.0,1.5,15.45,340.0,542.21,438.39
2018,2,5,9,30,821.0,63.0,1.6,15.7,383.0,589.85,475.35
2018,2,5,9,45,844.0,64.5,1.7,15.95,421.0,628.91,505.01
2018,2,5,10,0,867.0,66.0,1.8,16.2,459.0,662.19,529.44
2018,2,5,10,15,881.5,67.5,1.85,16.45,491.0,691.87,549.73
2018,2,5,10,30,896.0,69.0,1.9,16.7,523.0,719.08,568.09
2018,2,5,10,45,875.5,77.5,2.0,17.0,539.0,726.37,572.26
2018,2,5,11,0,855.0,86.0,2.1,17.3,555.0,734.13,577.04
2018,2,5,11,15,767.0,116.0,2.1,17.55,546.5,710.2,558.45
2018,2,5,11,30,679.0,146.0,2.1,17.8,538.0,679.38,534.27
2018,2,5,11,45,616.5,169.0,2.1,18.0,529.5,655.95,515.28
2018,2,5,12,0,554.0,192.0,2.1,18.2,521.0,627.53,492.6
2018,2,5,12,15,550.0,194.0,2.15,18.4,522.0,620.96,487.47
2018,2,5,12,30,546.0,196.0,2.2,18.6,523.0,612.36,480.67
2018,2,5,12,45,663.0,156.5,2.3,18.75,550.0,646.45,507.96
2018,2,5,13,0,780.0,117.0,2.4,18.9,577.0,669.66,526.73
2018,2,5,13,15,743.0,124.0,2.5,18.85,554.0,635.53,500.98
2018,2,5,13,30,706.0,131.0,2.6,18.8,531.0,598.9,473.44
2018,2,5,13,45,695.0,128.0,2.65,18.75,510.0,567.28,449.48
2018,2,5,14,0,684.0,125.0,2.7,18.7,489.0,534.15,423.86
2018,2,5,14,15,701.5,114.0,2.75,18.4,470.5,507.06,402.93
2018,2,5,14,30,719.0,103.0,2.8,18.1,452.0,476.81,378.75
2018,2,5,14,45,661.0,107.5,2.85,17.85,411.0,423.78,335.86
2018,2,5,15,0,603.0,112.0,2.9,17.6,370.0,373.7,294.66
2018,2,5,15,15,667.5,90.0,2.9,17.6,351.0,347.54,270.24
2018,2,5,15,30,732.0,68.0,2.9,17.6,332.0,314.85,238.81
2018,2,5,15,45,730.0,60.0,2.75,16.8,295.5,269.21,197.4
2018,2,5,16,0,728.0,52.0,2.6,16.0,259.0,222.59,154.49
2018,2,5,16,15,676.0,47.5,2.45,15.55,213.5,169.49,108.39
2018,2,5,16,30,624.0,43.0,2.3,15.1,168.0,121.07,68.66
2018,2,5,16,45,537.0,37.5,2.2,14.6,124.5,74.12,36.28
2018,2,5,17,0,450.0,32.0,2.1,14.1,81.0,34.61,16.15
2018,2,5,17,15,295.0,22.0,2.05,13.95,48.0,17.49,2.65
2018,2,5,17,30,140.0,12.0,2.0,13.8,15.0,11.8,0.0
2018,2,5,17,45,70.0,6.0,2.0,13.65,7.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,6,7,15,179.5,11.0,2.8,13.1,21.5,55.52,0.0
2018,2,6,7,30,359.0,22.0,2.9,13.5,43.0,137.85,35.05
2018,2,6,7,45,492.5,28.0,3.0,13.9,86.0,214.62,155.8
2018,2,6,8,0,626.0,34.0,3.1,14.3,129.0,296.54,230.35
2018,2,6,8,15,691.5,38.5,3.2,14.5,176.5,357.9,286.32
2018,2,6,8,30,757.0,43.0,3.3,14.7,224.0,423.27,343.9
2018,2,6,8,45,797.5,45.5,3.4,14.9,270.5,473.31,387.73
2018,2,6,9,0,838.0,48.0,3.5,15.1,317.0,527.49,433.23
2018,2,6,9,15,864.5,50.5,3.55,15.3,360.5,574.04,471.19
2018,2,6,9,30,891.0,53.0,3.6,15.5,404.0,619.79,507.4
2018,2,6,9,45,910.0,55.0,3.6,15.7,443.0,658.88,537.4
2018,2,6,10,0,929.0,57.0,3.6,15.9,482.0,696.03,563.83
2018,2,6,10,15,941.5,58.5,3.6,16.15,514.5,725.82,584.3
2018,2,6,10,30,954.0,60.0,3.6,16.4,547.0,752.86,602.57
2018,2,6,10,45,963.0,61.0,3.55,16.6,573.0,773.79,616.15
2018,2,6,11,0,972.0,62.0,3.5,16.8,599.0,791.48,627.37
2018,2,6,11,15,978.0,62.5,3.45,17.0,617.5,802.97,634.12
2018,2,6,11,30,984.0,63.0,3.4,17.2,636.0,810.92,638.45
2018,2,6,11,45,986.0,63.5,3.4,17.4,646.0,812.26,638.41
2018,2,6,12,0,988.0,64.0,3.4,17.6,656.0,809.93,635.93
2018,2,6,12,15,986.5,64.5,3.35,17.75,657.5,801.36,628.98
2018,2,6,12,30,985.0,65.0,3.3,17.9,659.0,789.22,619.65
2018,2,6,12,45,980.5,66.0,3.3,18.05,652.5,771.97,607.04
2018,2,6,13,0,976.0,67.0,3.3,18.2,646.0,751.38,592.13
2018,2,6,13,15,971.5,67.0,3.25,18.25,632.5,726.49,574.15
2018,2,6,13,30,967.0,67.0,3.2,18.3,619.0,698.53,553.52
2018,2,6,13,45,959.0,66.5,3.2,18.35,597.5,664.95,527.54
2018,2,6,14,0,951.0,66.0,3.2,18.4,576.0,628.83,499.17
2018,2,6,14,15,938.5,64.5,3.15,18.35,546.5,586.84,465.78
2018,2,6,14,30,926.0,63.0,3.1,18.3,517.0,543.07,430.25
2018,2,6,14,45,909.5,61.5,3.0,18.2,481.5,495.88,391.13
2018,2,6,15,0,893.0,60.0,2.9,18.1,446.0,447.75,350.24
2018,2,6,15,15,870.5,58.0,2.9,18.1,405.5,396.12,305.61
2018,2,6,15,30,848.0,56.0,2.9,18.1,365.0,344.67,260.01
2018,2,6,15,45,814.5,53.0,2.55,17.45,320.0,288.81,210.53
2018,2,6,16,0,781.0,50.0,2.2,16.8,275.0,235.38,162.67
2018,2,6,16,15,730.5,46.5,2.15,16.4,228.0,180.58,115.04
2018,2,6,16,30,680.0,43.0,2.1,16.0,181.0,130.21,73.54
2018,2,6,16,45,595.0,37.0,2.05,15.55,135.0,79.56,38.18
2018,2,6,17,0,510.0,31.0,2.0,15.1,89.0,37.96,17.26
2018,2,6,17,15,342.5,22.5,1.95,15.05,53.5,17.78,4.28
2018,2,6,17,30,175.0,14.0,1.9,15.0,18.0,13.76,0.0
2018,2,6,17,45,87.5,7.0,1.85,15.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.35,10.6,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,3.3,10.8,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,3.3,10.9,2.0,0.0,0.0
2018,2,7,7,15,178.0,13.0,3.4,11.3,23.0,57.53,0.0
2018,2,7,7,30,332.0,23.0,3.5,11.7,44.0,136.26,48.38
2018,2,7,7,45,447.5,30.5,3.65,12.1,84.5,206.74,152.81
2018,2,7,8,0,563.0,38.0,3.8,12.5,125.0,277.76,218.48
2018,2,7,8,15,630.0,43.0,3.7,12.8,171.0,338.09,273.47
2018,2,7,8,30,697.0,48.0,3.6,13.1,217.0,402.56,330.24
2018,2,7,8,45,739.0,52.0,3.5,13.4,263.0,456.54,376.82
2018,2,7,9,0,781.0,56.0,3.4,13.7,309.0,511.7,422.65
2018,2,7,9,15,809.5,58.5,3.25,14.1,351.5,557.82,459.51
2018,2,7,9,30,838.0,61.0,3.1,14.5,394.0,599.34,491.64
2018,2,7,9,45,858.0,63.0,2.95,14.9,432.0,637.62,520.08
2018,2,7,10,0,878.0,65.0,2.8,15.3,470.0,674.19,545.32
2018,2,7,10,15,891.5,66.5,2.65,15.75,502.0,703.6,564.26
2018,2,7,10,30,905.0,68.0,2.5,16.2,534.0,730.47,580.98
2018,2,7,10,45,914.5,69.5,2.35,16.65,559.5,751.64,593.28
2018,2,7,11,0,924.0,71.0,2.2,17.1,585.0,769.74,603.22
2018,2,7,11,15,930.5,71.5,2.05,17.4,603.0,781.23,608.69
2018,2,7,11,30,937.0,72.0,1.9,17.7,621.0,789.37,611.79
2018,2,7,11,45,940.0,72.5,1.75,18.0,631.5,791.41,610.65
2018,2,7,12,0,943.0,73.0,1.6,18.3,642.0,789.96,607.17
2018,2,7,12,15,942.0,74.0,1.5,18.5,644.0,782.59,600.42
2018,2,7,12,30,941.0,75.0,1.4,18.7,646.0,771.77,591.46
2018,2,7,12,45,937.0,75.5,1.3,18.85,640.0,754.88,578.55
2018,2,7,13,0,933.0,76.0,1.2,19.0,634.0,734.78,563.58
2018,2,7,13,15,928.5,75.0,1.1,19.15,620.0,709.64,545.2
2018,2,7,13,30,924.0,74.0,1.0,19.3,606.0,681.58,524.28
2018,2,7,13,45,916.0,73.5,0.9,19.4,585.0,649.12,499.32
2018,2,7,14,0,908.0,73.0,0.8,19.5,564.0,614.24,472.28
2018,2,7,14,15,896.0,71.5,0.75,19.5,535.5,573.89,441.5
2018,2,7,14,30,884.0,70.0,0.7,19.5,507.0,531.83,408.79
2018,2,7,14,45,867.5,68.5,0.6,19.5,472.5,486.16,372.17
2018,2,7,15,0,851.0,67.0,0.5,19.5,438.0,439.73,334.08
2018,2,7,15,15,827.5,64.5,0.5,19.5,398.0,388.62,292.19
2018,2,7,15,30,804.0,62.0,0.5,19.5,358.0,337.91,249.4
2018,2,7,15,45,769.5,59.0,0.4,19.1,314.0,284.19,203.47
2018,2,7,16,0,735.0,56.0,0.3,18.7,270.0,232.59,158.76
2018,2,7,16,15,683.0,51.5,0.35,18.3,224.0,178.69,113.59
2018,2,7,16,30,631.0,47.0,0.4,17.9,178.0,129.48,74.04
2018,2,7,16,45,546.0,40.5,0.45,17.55,133.0,79.2,39.01
2018,2,7,17,0,461.0,34.0,0.5,17.2,88.0,39.18,18.22
2018,2,7,17,15,305.0,24.0,0.55,17.0,53.0,19.04,6.18
2018,2,7,17,30,149.0,14.0,0.6,16.8,18.0,13.76,0.0
2018,2,7,17,45,74.5,7.0,0.6,16.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,15.95,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,12.65,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,12.55,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.2,12.35,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,12.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.1,11.8,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.2,11.8,2.0,0.0,0.0
2018,2,8,7,15,173.0,14.0,1.3,12.05,24.0,57.66,0.0
2018,2,8,7,30,323.0,25.0,1.4,12.3,46.0,137.07,59.21
2018,2,8,7,45,438.5,32.5,1.5,12.55,87.0,207.02,153.24
2018,2,8,8,0,554.0,40.0,1.6,12.8,128.0,277.9,217.44
2018,2,8,8,15,622.0,45.5,1.5,13.05,174.5,339.19,271.91
2018,2,8,8,30,690.0,51.0,1.4,13.3,221.0,404.71,327.89
2018,2,8,8,45,732.5,55.0,1.3,13.5,267.0,458.92,373.01
2018,2,8,9,0,775.0,59.0,1.2,13.7,313.0,514.34,417.18
2018,2,8,9,15,807.0,61.0,1.15,14.05,356.5,561.92,453.72
2018,2,8,9,30,839.0,63.0,1.1,14.4,400.0,609.11,488.65
2018,2,8,9,45,863.5,63.5,1.05,14.75,439.0,644.68,514.02
2018,2,8,10,0,888.0,64.0,1.0,15.1,478.0,682.77,539.14
2018,2,8,10,15,901.5,66.0,1.0,15.55,510.5,713.09,558.39
2018,2,8,10,30,915.0,68.0,1.0,16.0,543.0,740.8,575.64
2018,2,8,10,45,924.5,69.0,1.05,16.45,568.5,761.6,588.57
2018,2,8,11,0,934.0,70.0,1.1,16.9,594.0,779.3,599.43
2018,2,8,11,15,940.5,71.0,1.1,17.25,612.5,791.5,606.12
2018,2,8,11,30,947.0,72.0,1.1,17.6,631.0,800.27,610.62
2018,2,8,11,45,950.0,72.5,1.15,17.95,641.5,802.34,611.35
2018,2,8,12,0,953.0,73.0,1.2,18.3,652.0,800.87,609.85
2018,2,8,12,15,954.5,73.0,1.25,18.6,654.5,794.16,605.05
2018,2,8,12,30,956.0,73.0,1.3,18.9,657.0,783.93,597.99
2018,2,8,12,45,955.5,72.0,1.35,19.15,651.5,767.66,586.99
2018,2,8,13,0,955.0,71.0,1.4,19.4,646.0,748.03,573.76
2018,2,8,13,15,951.0,70.5,1.5,19.5,632.5,723.29,557.75
2018,2,8,13,30,947.0,70.0,1.6,19.6,619.0,695.52,539.29
2018,2,8,13,45,940.0,69.0,1.7,19.65,598.0,662.46,515.43
2018,2,8,14,0,933.0,68.0,1.8,19.7,577.0,626.86,489.08
2018,2,8,14,15,922.0,67.0,1.85,19.65,548.5,586.68,458.46
2018,2,8,14,30,911.0,66.0,1.9,19.6,520.0,544.64,425.58
2018,2,8,14,45,895.5,64.0,1.95,19.55,485.0,497.79,388.07
2018,2,8,15,0,880.0,62.0,2.0,19.5,450.0,449.95,348.61
2018,2,8,15,15,858.0,59.5,2.0,19.5,409.5,398.33,304.89
2018,2,8,15,30,836.0,57.0,2.0,19.5,369.0,346.87,260.11
2018,2,8,15,45,804.0,54.5,1.95,18.8,324.5,292.2,212.58
2018,2,8,16,0,772.0,52.0,1.9,18.1,280.0,239.83,166.23
2018,2,8,16,15,723.5,48.0,1.95,17.55,233.5,184.97,118.81
2018,2,8,16,30,675.0,44.0,2.0,17.0,187.0,134.35,76.94
2018,2,8,16,45,595.5,38.5,2.0,16.4,141.0,84.32,41.39
2018,2,8,17,0,516.0,33.0,2.0,15.8,95.0,42.79,19.67
2018,2,8,17,15,350.5,24.0,2.05,15.55,57.5,18.83,7.04
2018,2,8,17,30,185.0,15.0,2.1,15.3,20.0,14.74,0.0
2018,2,8,17,45,92.5,7.5,2.15,15.1,10.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.95,12.3,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,9,6,45,16.5,1.5,0.7,12.4,1.0,0.0,0.0
2018,2,9,7,0,33.0,3.0,0.7,12.5,2.0,0.0,0.0
2018,2,9,7,15,203.5,13.5,0.7,12.8,26.0,65.41,0.0
2018,2,9,7,30,374.0,24.0,0.7,13.1,50.0,153.58,75.79
2018,2,9,7,45,484.0,31.0,0.7,13.4,92.0,218.86,161.52
2018,2,9,8,0,594.0,38.0,0.7,13.7,134.0,293.57,227.61
2018,2,9,8,15,663.5,41.5,0.65,13.95,181.5,355.08,281.2
2018,2,9,8,30,733.0,45.0,0.6,14.2,229.0,420.84,336.1
2018,2,9,8,45,774.0,48.0,0.55,14.45,275.5,474.82,379.79
2018,2,9,9,0,815.0,51.0,0.5,14.7,322.0,526.13,419.7
2018,2,9,9,15,842.5,53.5,0.5,15.05,365.5,572.89,454.87
2018,2,9,9,30,870.0,56.0,0.5,15.4,409.0,618.97,488.31
2018,2,9,9,45,889.0,57.0,0.5,15.7,447.0,656.58,514.32
2018,2,9,10,0,908.0,58.0,0.5,16.0,485.0,692.33,537.45
2018,2,9,10,15,921.0,60.0,0.7,16.35,518.0,722.87,559.45
2018,2,9,10,30,934.0,62.0,0.9,16.7,551.0,750.72,579.48
2018,2,9,10,45,942.0,63.5,1.05,17.0,576.5,771.39,593.86
2018,2,9,11,0,950.0,65.0,1.2,17.3,602.0,788.84,606.09
2018,2,9,11,15,955.0,66.0,1.4,17.6,620.0,800.09,614.64
2018,2,9,11,30,960.0,67.0,1.6,17.9,638.0,807.86,620.81
2018,2,9,11,45,962.0,68.0,1.75,18.2,648.5,809.79,622.43
2018,2,9,12,0,964.0,69.0,1.9,18.5,659.0,808.13,621.66
2018,2,9,12,15,905.5,87.5,2.0,18.55,643.5,777.01,600.45
2018,2,9,12,30,847.0,106.0,2.1,18.6,628.0,746.67,579.9
2018,2,9,12,45,839.5,105.5,2.2,18.65,619.0,727.01,566.82
2018,2,9,13,0,832.0,105.0,2.3,18.7,610.0,704.58,551.6
2018,2,9,13,15,864.5,93.0,2.3,18.7,607.5,694.49,544.85
2018,2,9,13,30,897.0,81.0,2.3,18.7,605.0,677.86,532.79
2018,2,9,13,45,881.5,82.0,2.35,18.7,582.0,642.87,506.44
2018,2,9,14,0,866.0,83.0,2.4,18.7,559.0,606.0,478.28
2018,2,9,14,15,832.5,84.0,2.4,18.6,523.0,558.54,441.46
2018,2,9,14,30,799.0,85.0,2.4,18.5,487.0,509.61,402.82
2018,2,9,14,45,751.5,88.5,2.45,18.4,446.0,456.86,360.49
2018,2,9,15,0,704.0,92.0,2.5,18.3,405.0,405.7,318.49
2018,2,9,15,15,674.5,88.0,2.5,18.3,366.0,356.71,277.08
2018,2,9,15,30,645.0,84.0,2.5,18.3,327.0,309.02,235.84
2018,2,9,15,45,575.5,83.5,2.45,17.55,281.0,254.48,189.94
2018,2,9,16,0,506.0,83.0,2.4,16.8,235.0,205.88,148.9
2018,2,9,16,15,413.0,77.0,2.35,16.2,187.5,152.94,105.86
2018,2,9,16,30,320.0,71.0,2.3,15.6,140.0,110.19,72.88
2018,2,9,16,45,272.0,57.0,2.25,15.05,105.5,73.65,45.21
2018,2,9,17,0,224.0,43.0,2.2,14.5,71.0,42.24,24.51
2018,2,9,17,15,149.0,28.5,2.25,14.2,43.5,22.27,10.32
2018,2,9,17,30,74.0,14.0,2.3,13.9,16.0,13.76,0.0
2018,2,9,17,45,37.0,7.0,2.4,13.65,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.35,11.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.1,11.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.2,11.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.15,10.95,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.0,10.4,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,4.95,10.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,4.9,10.2,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.7,10.05,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.15,9.95,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.7,9.85,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.6,9.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.55,9.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.0,3.5,10.3,1.5,0.0,0.0
2018,2,10,7,0,29.0,4.0,3.5,10.5,3.0,0.0,0.0
2018,2,10,7,15,199.0,15.0,3.7,10.85,28.0,66.25,0.0
2018,2,10,7,30,369.0,26.0,3.9,11.2,53.0,155.93,85.99
2018,2,10,7,45,481.5,32.5,4.1,11.55,95.5,220.9,167.02
2018,2,10,8,0,594.0,39.0,4.3,11.9,138.0,296.48,235.88
2018,2,10,8,15,658.0,43.5,4.35,12.2,185.0,356.96,291.27
2018,2,10,8,30,722.0,48.0,4.4,12.5,232.0,421.3,348.26
2018,2,10,8,45,762.5,51.5,4.4,12.8,278.5,475.41,395.21
2018,2,10,9,0,803.0,55.0,4.4,13.1,325.0,530.55,441.39
2018,2,10,9,15,828.5,57.5,4.4,13.4,367.5,572.13,475.5
2018,2,10,9,30,854.0,60.0,4.4,13.7,410.0,616.61,510.76
2018,2,10,9,45,871.0,63.0,4.45,14.0,448.5,654.91,540.13
2018,2,10,10,0,888.0,66.0,4.5,14.3,487.0,691.26,566.4
2018,2,10,10,15,890.0,70.0,4.4,14.55,516.0,715.93,582.85
2018,2,10,10,30,892.0,74.0,4.3,14.8,545.0,737.53,596.86
2018,2,10,10,45,768.0,113.0,4.15,15.05,532.0,709.11,573.07
2018,2,10,11,0,644.0,152.0,4.0,15.3,519.0,666.51,537.85
2018,2,10,11,15,582.0,178.0,4.0,15.5,517.5,647.72,521.56
2018,2,10,11,30,520.0,204.0,4.0,15.7,516.0,629.56,505.46
2018,2,10,11,45,477.0,221.5,3.95,15.85,511.5,614.0,491.85
2018,2,10,12,0,434.0,239.0,3.9,16.0,507.0,596.42,476.74
2018,2,10,12,15,522.0,211.5,4.05,16.15,534.5,628.29,502.91
2018,2,10,12,30,610.0,184.0,4.2,16.3,562.0,659.25,527.78
2018,2,10,12,45,720.0,146.0,4.3,16.4,588.5,688.49,551.87
2018,2,10,13,0,830.0,108.0,4.4,16.5,615.0,709.33,568.99
2018,2,10,13,15,881.0,91.5,4.55,16.5,619.5,704.68,566.47
2018,2,10,13,30,932.0,75.0,4.7,16.5,624.0,697.66,562.39
2018,2,10,13,45,928.0,74.0,4.9,16.5,604.5,666.77,538.71
2018,2,10,14,0,924.0,73.0,5.1,16.5,585.0,633.19,512.41
2018,2,10,14,15,865.0,82.5,5.15,16.4,543.0,578.11,468.05
2018,2,10,14,30,806.0,92.0,5.2,16.3,501.0,523.16,423.13
2018,2,10,14,45,789.5,88.5,5.25,16.2,466.5,477.77,385.17
2018,2,10,15,0,773.0,85.0,5.3,16.1,432.0,431.78,345.72
2018,2,10,15,15,794.5,74.0,5.3,16.1,403.0,393.0,310.52
2018,2,10,15,30,816.0,63.0,5.3,16.1,374.0,350.6,271.0
2018,2,10,15,45,762.0,62.0,5.1,15.65,325.0,291.93,218.95
2018,2,10,16,0,708.0,61.0,4.9,15.2,276.0,237.33,170.18
2018,2,10,16,15,676.0,54.0,4.75,14.8,232.0,185.68,123.74
2018,2,10,16,30,644.0,47.0,4.6,14.4,188.0,136.63,81.4
2018,2,10,16,45,610.0,39.5,4.5,14.0,147.0,89.8,45.38
2018,2,10,17,0,576.0,32.0,4.4,13.6,106.0,46.35,20.23
2018,2,10,17,15,417.5,25.0,4.55,13.4,66.5,21.19,10.22
2018,2,10,17,30,259.0,18.0,4.7,13.2,27.0,17.69,0.0
2018,2,10,17,45,129.5,9.0,4.85,13.05,13.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,11.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,10.9,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.9,10.15,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.65,9.9,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.35,9.75,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.2,9.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,11,6,45,19.5,2.0,1.95,10.3,1.5,0.0,0.0
2018,2,11,7,0,39.0,4.0,2.2,10.3,3.0,0.0,0.0
2018,2,11,7,15,235.5,15.0,2.2,10.6,31.0,76.33,0.0
2018,2,11,7,30,432.0,26.0,2.2,10.9,59.0,172.91,102.19
2018,2,11,7,45,488.5,35.5,2.2,11.15,98.0,231.99,176.16
2018,2,11,8,0,545.0,45.0,2.2,11.4,137.0,288.38,229.22
2018,2,11,8,15,650.0,47.0,2.6,11.65,190.5,359.34,292.46
2018,2,11,8,30,755.0,49.0,3.0,11.9,244.0,441.06,363.17
2018,2,11,8,45,655.0,69.5,3.4,12.15,261.5,444.04,368.64
2018,2,11,9,0,555.0,90.0,3.8,12.4,279.0,434.51,362.41
2018,2,11,9,15,390.5,122.0,4.3,12.5,263.5,386.93,323.44
2018,2,11,9,30,226.0,154.0,4.8,12.6,248.0,321.79,268.27
2018,2,11,9,45,234.5,177.0,5.3,12.7,282.0,359.02,298.94
2018,2,11,10,0,243.0,200.0,5.8,12.8,316.0,395.7,328.62
2018,2,11,10,15,199.5,213.0,5.9,12.75,312.5,374.85,310.41
2018,2,11,10,30,156.0,226.0,6.0,12.7,309.0,359.81,296.77
2018,2,11,10,45,105.0,232.5,6.05,12.65,289.5,321.64,264.12
2018,2,11,11,0,54.0,239.0,6.1,12.6,270.0,290.05,236.59
2018,2,11,11,15,30.5,215.0,5.9,12.45,232.5,244.86,198.92
2018,2,11,11,30,7.0,191.0,5.7,12.3,195.0,194.42,156.75
2018,2,11,11,45,15.5,207.0,5.5,12.2,216.5,217.07,175.56
2018,2,11,12,0,24.0,223.0,5.3,12.1,238.0,239.61,194.11
2018,2,11,12,15,95.0,257.5,5.6,12.05,317.0,335.48,274.04
2018,2,11,12,30,166.0,292.0,5.9,12.0,396.0,429.95,351.41
