Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.65,5.95,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.55,5.95,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.55,6.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,4,6,15,11.0,1.5,0.8,6.85,1.0,0.0,0.0
2018,3,4,6,30,22.0,3.0,0.7,7.0,2.0,0.0,0.0
2018,3,4,6,45,176.5,14.5,0.6,7.15,25.5,54.72,0.0
2018,3,4,7,0,331.0,26.0,0.5,7.3,49.0,133.04,65.53
2018,3,4,7,15,455.5,33.0,0.5,7.4,93.5,204.44,153.15
2018,3,4,7,30,580.0,40.0,0.5,7.5,138.0,280.75,221.52
2018,3,4,7,45,652.5,45.0,0.5,7.6,189.5,347.18,280.65
2018,3,4,8,0,725.0,50.0,0.5,7.7,241.0,419.19,342.22
2018,3,4,8,15,768.5,53.5,0.5,7.9,293.0,479.19,392.0
2018,3,4,8,30,812.0,57.0,0.5,8.1,345.0,541.12,441.26
2018,3,4,8,45,809.5,65.0,0.5,8.3,385.5,581.64,472.17
2018,3,4,9,0,807.0,73.0,0.5,8.5,426.0,619.58,500.15
2018,3,4,9,15,584.0,131.5,0.45,8.75,400.5,562.85,452.91
2018,3,4,9,30,361.0,190.0,0.4,9.0,375.0,473.82,381.36
2018,3,4,9,45,284.5,214.0,0.35,9.25,366.5,452.91,363.45
2018,3,4,10,0,208.0,238.0,0.3,9.5,358.0,417.88,333.95
2018,3,4,10,15,230.5,253.5,0.3,9.65,393.5,464.95,369.28
2018,3,4,10,30,253.0,269.0,0.3,9.8,429.0,503.1,396.61
2018,3,4,10,45,275.0,272.5,0.25,9.95,452.5,527.2,413.14
2018,3,4,11,0,297.0,276.0,0.2,10.1,476.0,550.78,429.27
2018,3,4,11,15,273.0,288.5,0.3,10.25,476.0,544.63,424.08
2018,3,4,11,30,249.0,301.0,0.4,10.4,476.0,537.0,418.27
2018,3,4,11,45,235.5,306.5,0.5,10.55,474.0,529.48,412.97
2018,3,4,12,0,222.0,312.0,0.6,10.7,472.0,513.28,401.39
2018,3,4,12,15,210.0,317.5,0.65,10.8,469.0,505.66,395.68
2018,3,4,12,30,198.0,323.0,0.7,10.9,466.0,497.41,389.41
2018,3,4,12,45,198.0,323.0,0.75,11.0,465.0,492.52,386.07
2018,3,4,13,0,198.0,323.0,0.8,11.1,464.0,486.88,382.13
2018,3,4,13,15,308.0,289.0,0.85,11.2,503.5,534.44,420.6
2018,3,4,13,30,418.0,255.0,0.9,11.3,543.0,574.99,452.67
2018,3,4,13,45,401.5,256.0,0.95,11.35,525.5,549.32,433.22
2018,3,4,14,0,385.0,257.0,1.0,11.4,508.0,519.68,411.34
2018,3,4,14,15,584.0,190.0,1.1,11.4,551.0,566.58,450.4
2018,3,4,14,30,783.0,123.0,1.2,11.4,594.0,595.02,473.56
2018,3,4,14,45,839.0,100.5,1.25,11.4,578.5,569.27,453.25
2018,3,4,15,0,895.0,78.0,1.3,11.4,563.0,536.79,427.13
2018,3,4,15,15,877.0,75.5,1.3,11.4,520.0,483.24,383.03
2018,3,4,15,30,859.0,73.0,1.3,11.4,477.0,428.64,336.87
2018,3,4,15,45,841.0,69.0,1.65,11.25,432.0,373.21,289.67
2018,3,4,16,0,823.0,65.0,2.0,11.1,387.0,318.18,240.7
2018,3,4,16,15,784.0,62.0,2.1,10.85,336.0,259.45,187.84
2018,3,4,16,30,745.0,59.0,2.2,10.6,285.0,204.0,137.93
2018,3,4,16,45,681.5,54.5,2.3,10.35,232.0,147.21,90.02
2018,3,4,17,0,618.0,50.0,2.4,10.1,179.0,95.1,50.87
2018,3,4,17,15,526.0,43.0,2.5,9.85,131.5,48.65,25.35
2018,3,4,17,30,434.0,36.0,2.6,9.6,84.0,28.24,18.7
2018,3,4,17,45,267.5,24.0,2.7,9.4,48.5,19.66,2.83
2018,3,4,18,0,101.0,12.0,2.8,9.2,13.0,11.8,0.0
2018,3,4,18,15,50.5,6.0,2.9,9.1,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.95,8.15,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,7.85,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.2,7.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.25,7.25,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.35,6.95,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.45,6.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,2.9,6.05,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.1,5.75,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.4,5.4,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.5,5.25,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.6,5.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.75,5.05,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.0,4.9,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.1,4.8,0.0,0.0,0.0
2018,3,5,6,15,12.0,1.5,4.25,5.05,1.0,0.0,0.0
2018,3,5,6,30,24.0,3.0,4.4,5.3,2.0,0.0,0.0
2018,3,5,6,45,182.0,15.5,4.6,5.55,27.5,57.61,0.0
2018,3,5,7,0,340.0,28.0,4.8,5.8,53.0,139.92,79.33
2018,3,5,7,15,461.0,36.0,4.85,6.05,99.0,211.3,162.47
2018,3,5,7,30,582.0,44.0,4.9,6.3,145.0,291.17,236.22
2018,3,5,7,45,652.0,49.5,4.95,6.5,197.0,354.48,295.72
2018,3,5,8,0,722.0,55.0,5.0,6.7,249.0,426.25,360.73
2018,3,5,8,15,765.5,59.0,5.0,7.1,301.5,486.99,414.4
2018,3,5,8,30,809.0,63.0,5.0,7.5,354.0,549.61,467.75
2018,3,5,8,45,839.0,66.0,5.05,7.85,404.0,604.18,513.08
2018,3,5,9,0,869.0,69.0,5.1,8.2,454.0,658.68,557.06
2018,3,5,9,15,891.0,71.0,5.05,8.65,500.0,701.78,588.86
2018,3,5,9,30,913.0,73.0,5.0,9.1,546.0,747.62,621.73
2018,3,5,9,45,929.5,74.0,4.95,9.55,586.0,786.51,648.64
2018,3,5,10,0,946.0,75.0,4.9,10.0,626.0,823.13,673.47
2018,3,5,10,15,956.5,76.0,4.75,10.4,659.5,852.42,691.98
2018,3,5,10,30,967.0,77.0,4.6,10.8,693.0,878.68,708.0
2018,3,5,10,45,973.5,78.0,4.45,11.15,718.5,898.4,719.16
2018,3,5,11,0,980.0,79.0,4.3,11.5,744.0,914.63,727.73
2018,3,5,11,15,984.0,79.5,4.1,11.75,762.0,924.58,731.9
2018,3,5,11,30,988.0,80.0,3.9,12.0,780.0,930.82,733.85
2018,3,5,11,45,990.0,80.5,3.65,12.25,789.5,931.57,731.67
2018,3,5,12,0,992.0,81.0,3.4,12.5,799.0,928.53,726.88
2018,3,5,12,15,993.5,80.5,3.25,12.65,801.0,920.18,719.41
2018,3,5,12,30,995.0,80.0,3.1,12.8,803.0,908.06,709.46
2018,3,5,12,45,995.0,78.5,2.95,12.95,796.5,889.93,695.42
2018,3,5,13,0,995.0,77.0,2.8,13.1,790.0,868.19,679.0
2018,3,5,13,15,991.5,76.5,2.75,13.2,775.0,841.31,659.9
2018,3,5,13,30,988.0,76.0,2.7,13.3,760.0,811.18,638.54
2018,3,5,13,45,982.0,74.5,2.6,13.4,736.5,775.13,612.58
2018,3,5,14,0,976.0,73.0,2.5,13.5,713.0,736.3,584.58
2018,3,5,14,15,966.5,72.5,2.5,13.55,682.5,693.7,553.29
2018,3,5,14,30,957.0,72.0,2.5,13.6,652.0,648.98,518.58
2018,3,5,14,45,944.5,71.0,2.5,13.6,615.0,600.2,479.98
2018,3,5,15,0,932.0,70.0,2.5,13.6,578.0,550.04,439.23
2018,3,5,15,15,914.5,68.0,2.5,13.6,535.0,495.45,393.83
2018,3,5,15,30,897.0,66.0,2.5,13.6,492.0,440.52,346.75
2018,3,5,15,45,871.5,63.5,2.45,13.45,443.5,382.11,295.7
2018,3,5,16,0,846.0,61.0,2.4,13.3,395.0,324.78,244.27
2018,3,5,16,15,808.5,58.0,2.3,12.95,343.0,263.68,189.47
2018,3,5,16,30,771.0,55.0,2.2,12.6,291.0,207.05,138.61
2018,3,5,16,45,689.0,52.5,2.1,12.2,235.0,147.83,89.6
2018,3,5,17,0,607.0,50.0,2.0,11.8,179.0,95.42,51.02
2018,3,5,17,15,470.5,44.0,2.05,11.45,127.5,48.94,26.0
2018,3,5,17,30,334.0,38.0,2.1,11.1,76.0,29.95,20.16
2018,3,5,17,45,217.0,25.0,2.2,10.8,45.0,20.45,5.0
2018,3,5,18,0,100.0,12.0,2.3,10.5,14.0,11.8,0.0
2018,3,5,18,15,50.0,6.0,2.35,10.4,7.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,8.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.5,8.35,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.5,8.1,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.45,8.05,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.35,7.95,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.2,7.95,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.6,7.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.9,7.45,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,7.35,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,3,6,6,15,13.0,1.5,3.15,7.65,1.0,0.0,0.0
2018,3,6,6,30,26.0,3.0,3.2,8.0,2.0,0.0,0.0
2018,3,6,6,45,106.5,16.0,3.3,8.35,23.0,40.9,0.0
2018,3,6,7,0,187.0,29.0,3.4,8.7,44.0,99.85,60.45
2018,3,6,7,15,181.0,46.5,3.45,8.95,69.5,123.07,93.97
2018,3,6,7,30,175.0,64.0,3.5,9.2,95.0,148.9,119.56
2018,3,6,7,45,207.0,82.5,3.5,9.45,131.0,191.95,158.29
2018,3,6,8,0,239.0,101.0,3.5,9.7,167.0,237.67,198.57
2018,3,6,8,15,255.0,120.0,3.5,10.1,202.5,277.81,233.07
2018,3,6,8,30,271.0,139.0,3.5,10.5,238.0,318.7,267.24
2018,3,6,8,45,493.5,117.5,3.45,10.85,327.5,450.15,377.28
2018,3,6,9,0,716.0,96.0,3.4,11.2,417.0,594.64,493.75
2018,3,6,9,15,809.0,83.5,3.25,11.7,480.0,667.06,548.35
2018,3,6,9,30,902.0,71.0,3.1,12.2,543.0,740.81,600.58
2018,3,6,9,45,915.0,73.5,2.95,12.7,582.0,778.54,624.61
2018,3,6,10,0,928.0,76.0,2.8,13.2,621.0,813.83,646.58
2018,3,6,10,15,924.0,81.5,2.65,13.5,649.0,836.26,659.37
2018,3,6,10,30,920.0,87.0,2.5,13.8,677.0,855.11,669.55
2018,3,6,10,45,943.0,83.5,2.4,14.15,708.5,882.76,686.11
2018,3,6,11,0,966.0,80.0,2.3,14.5,740.0,907.49,700.35
2018,3,6,11,15,970.5,80.5,2.15,14.75,758.0,917.73,704.26
2018,3,6,11,30,975.0,81.0,2.0,15.0,776.0,924.3,705.79
2018,3,6,11,45,977.0,81.5,1.9,15.25,786.0,925.01,703.96
2018,3,6,12,0,979.0,82.0,1.8,15.5,796.0,921.97,699.77
2018,3,6,12,15,976.5,83.0,1.7,15.6,796.5,911.94,691.4
2018,3,6,12,30,974.0,84.0,1.6,15.7,797.0,898.26,680.78
2018,3,6,12,45,953.0,90.5,1.55,15.85,783.0,871.91,662.23
2018,3,6,13,0,932.0,97.0,1.5,16.0,769.0,842.7,641.95
2018,3,6,13,15,859.5,120.0,1.55,16.0,730.0,791.48,607.92
2018,3,6,13,30,787.0,143.0,1.6,16.0,691.0,737.12,571.33
2018,3,6,13,45,771.5,142.5,1.6,16.0,666.0,701.42,546.18
2018,3,6,14,0,756.0,142.0,1.6,16.0,641.0,662.93,518.14
2018,3,6,14,15,800.5,119.0,1.6,15.9,626.5,638.55,501.09
2018,3,6,14,30,845.0,96.0,1.6,15.8,612.0,609.22,479.53
2018,3,6,14,45,807.5,98.5,1.6,15.75,568.0,554.01,436.95
2018,3,6,15,0,770.0,101.0,1.6,15.7,524.0,499.89,394.35
2018,3,6,15,15,689.0,112.5,1.6,15.7,469.5,434.99,342.37
2018,3,6,15,30,608.0,124.0,1.6,15.7,415.0,376.66,294.74
2018,3,6,15,45,604.0,111.0,1.7,15.25,376.0,329.72,255.33
2018,3,6,16,0,600.0,98.0,1.8,14.8,337.0,282.29,214.06
2018,3,6,16,15,572.0,89.0,1.75,14.3,293.0,232.1,170.08
2018,3,6,16,30,544.0,80.0,1.7,13.8,249.0,184.35,128.12
2018,3,6,16,45,449.5,74.0,1.65,13.35,197.0,132.3,86.69
2018,3,6,17,0,355.0,68.0,1.6,12.9,145.0,89.96,56.26
2018,3,6,17,15,287.5,54.5,1.6,12.5,106.0,52.96,32.79
2018,3,6,17,30,220.0,41.0,1.6,12.1,67.0,31.52,21.53
2018,3,6,17,45,137.5,26.0,1.6,11.75,39.5,20.42,6.41
2018,3,6,18,0,55.0,11.0,1.6,11.4,12.0,10.81,0.0
2018,3,6,18,15,27.5,5.5,1.55,11.35,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,11.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.45,11.15,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,3,7,6,15,2.0,0.5,1.95,10.2,0.5,0.0,0.0
2018,3,7,6,30,4.0,1.0,2.1,10.3,1.0,0.0,0.0
2018,3,7,6,45,2.5,5.5,2.25,10.4,5.5,6.01,0.0
2018,3,7,7,0,1.0,10.0,2.4,10.5,10.0,9.93,1.66
2018,3,7,7,15,4.5,17.5,2.5,10.75,18.0,18.43,9.76
2018,3,7,7,30,8.0,25.0,2.6,11.0,26.0,27.5,17.86
2018,3,7,7,45,25.5,50.5,2.7,11.3,57.0,62.25,47.97
2018,3,7,8,0,43.0,76.0,2.8,11.6,88.0,99.58,80.24
2018,3,7,8,15,21.5,66.0,2.8,11.9,72.0,77.88,61.62
2018,3,7,8,30,0.0,56.0,2.8,12.2,56.0,54.11,40.85
2018,3,7,8,45,0.0,63.5,2.85,12.5,63.5,61.37,46.89
2018,3,7,9,0,0.0,71.0,2.9,12.8,71.0,68.64,52.83
2018,3,7,9,15,26.0,131.5,3.05,13.15,145.0,152.48,123.41
2018,3,7,9,30,52.0,192.0,3.2,13.5,219.0,237.75,193.24
2018,3,7,9,45,65.5,224.5,3.4,13.8,261.5,284.28,230.21
2018,3,7,10,0,79.0,257.0,3.6,14.1,304.0,331.24,267.1
2018,3,7,10,15,273.0,245.0,3.7,14.3,419.5,491.61,397.62
2018,3,7,10,30,467.0,233.0,3.8,14.5,535.0,650.6,521.81
2018,3,7,10,45,712.0,155.0,3.95,14.65,635.5,780.09,621.69
2018,3,7,11,0,957.0,77.0,4.1,14.8,736.0,899.96,707.4
2018,3,7,11,15,962.0,77.5,4.15,14.85,754.0,910.55,713.45
2018,3,7,11,30,967.0,78.0,4.2,14.9,772.0,917.51,717.87
2018,3,7,11,45,970.0,78.5,4.3,15.0,782.5,919.05,718.81
2018,3,7,12,0,973.0,79.0,4.4,15.1,793.0,916.86,717.5
2018,3,7,12,15,974.5,78.5,4.4,15.1,794.5,908.57,711.46
2018,3,7,12,30,976.0,78.0,4.4,15.1,796.0,896.58,702.96
2018,3,7,12,45,975.5,76.5,4.45,15.15,789.0,878.23,690.26
2018,3,7,13,0,975.0,75.0,4.5,15.2,782.0,856.35,675.12
2018,3,7,13,15,971.0,74.0,4.5,15.2,766.5,828.88,655.73
2018,3,7,13,30,967.0,73.0,4.5,15.2,751.0,798.26,634.04
2018,3,7,13,45,961.0,72.0,4.55,15.2,728.0,763.22,609.31
2018,3,7,14,0,955.0,71.0,4.6,15.2,705.0,725.46,582.39
2018,3,7,14,15,944.5,69.5,4.6,15.15,673.5,681.78,549.98
2018,3,7,14,30,934.0,68.0,4.6,15.1,642.0,636.13,513.93
2018,3,7,14,45,920.0,67.5,4.6,15.0,605.0,587.82,474.99
2018,3,7,15,0,906.0,67.0,4.6,14.9,568.0,538.34,434.08
2018,3,7,15,15,833.0,77.0,4.6,14.9,510.5,470.03,377.11
2018,3,7,15,30,760.0,87.0,4.6,14.9,453.0,407.0,323.48
2018,3,7,15,45,614.0,100.5,4.4,14.55,377.5,324.63,254.84
2018,3,7,16,0,468.0,114.0,4.2,14.2,302.0,256.23,198.11
2018,3,7,16,15,451.5,98.5,4.05,13.9,261.0,210.1,157.21
2018,3,7,16,30,435.0,83.0,3.9,13.6,220.0,165.42,117.46
2018,3,7,16,45,324.5,81.5,3.7,13.35,173.5,120.77,82.79
2018,3,7,17,0,214.0,80.0,3.5,13.1,127.0,89.89,61.94
2018,3,7,17,15,162.0,62.5,3.55,12.95,92.5,58.11,39.66
2018,3,7,17,30,110.0,45.0,3.6,12.8,58.0,36.68,25.98
2018,3,7,17,45,69.0,27.5,3.6,12.65,34.5,22.88,9.08
2018,3,7,18,0,28.0,10.0,3.6,12.5,11.0,9.83,0.0
2018,3,7,18,15,14.0,5.0,3.55,12.45,5.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,8,6,15,6.0,2.0,1.45,11.5,2.0,0.0,0.0
2018,3,8,6,30,12.0,4.0,1.4,11.7,4.0,0.0,0.0
2018,3,8,6,45,7.0,15.5,1.3,11.9,15.5,16.94,0.0
2018,3,8,7,0,2.0,27.0,1.2,12.1,27.0,27.8,15.44
2018,3,8,7,15,27.5,44.5,1.1,12.25,49.5,57.5,41.99
2018,3,8,7,30,53.0,62.0,1.0,12.4,72.0,87.51,68.18
2018,3,8,7,45,82.5,74.5,0.9,12.55,95.5,120.84,97.14
2018,3,8,8,0,112.0,87.0,0.8,12.7,119.0,152.27,124.24
2018,3,8,8,15,83.5,108.0,0.75,12.9,134.5,164.66,134.4
2018,3,8,8,30,55.0,129.0,0.7,13.1,150.0,167.52,136.12
2018,3,8,8,45,82.5,155.5,0.65,13.35,191.0,215.47,175.28
2018,3,8,9,0,110.0,182.0,0.6,13.6,232.0,272.83,220.69
2018,3,8,9,15,131.5,198.0,0.6,13.75,264.0,308.27,248.04
2018,3,8,9,30,153.0,214.0,0.6,13.9,296.0,344.71,275.86
2018,3,8,9,45,131.0,228.5,0.6,14.05,302.0,347.07,276.01
2018,3,8,10,0,109.0,243.0,0.6,14.2,308.0,347.77,275.12
2018,3,8,10,15,123.5,266.0,0.65,14.35,343.5,385.99,303.92
2018,3,8,10,30,138.0,289.0,0.7,14.5,379.0,424.17,332.0
2018,3,8,10,45,107.5,292.0,0.75,14.65,363.5,402.19,313.94
2018,3,8,11,0,77.0,295.0,0.8,14.8,348.0,370.46,289.06
2018,3,8,11,15,62.5,291.5,0.9,14.95,335.5,353.47,275.95
2018,3,8,11,30,48.0,288.0,1.0,15.1,323.0,336.27,262.47
2018,3,8,11,45,41.5,291.0,1.1,15.25,321.5,332.75,259.61
2018,3,8,12,0,35.0,294.0,1.2,15.4,320.0,329.12,256.6
2018,3,8,12,15,51.5,312.5,1.3,15.45,350.5,361.19,281.6
2018,3,8,12,30,68.0,331.0,1.4,15.5,381.0,392.55,305.7
2018,3,8,12,45,104.5,329.5,1.5,15.5,406.0,418.42,326.48
2018,3,8,13,0,141.0,328.0,1.6,15.5,431.0,448.35,350.14
2018,3,8,13,15,169.0,316.5,1.7,15.45,437.5,453.04,354.83
2018,3,8,13,30,197.0,305.0,1.8,15.4,444.0,455.89,358.23
2018,3,8,13,45,294.5,280.0,1.85,15.3,480.5,496.81,391.65
2018,3,8,14,0,392.0,255.0,1.9,15.2,517.0,529.9,418.32
2018,3,8,14,15,490.5,214.5,1.9,15.1,527.5,536.59,424.95
2018,3,8,14,30,589.0,174.0,1.9,15.0,538.0,536.3,425.78
2018,3,8,14,45,709.5,135.0,1.95,14.85,548.5,538.89,428.27
2018,3,8,15,0,830.0,96.0,2.0,14.7,559.0,529.9,420.59
2018,3,8,15,15,825.5,90.0,2.0,14.7,521.0,481.43,380.53
2018,3,8,15,30,821.0,84.0,2.0,14.7,483.0,431.65,338.37
2018,3,8,15,45,683.5,98.5,2.05,14.35,408.5,349.93,271.82
2018,3,8,16,0,546.0,113.0,2.1,14.0,334.0,282.04,216.2
2018,3,8,16,15,417.0,113.5,2.1,13.7,269.5,215.79,162.36
2018,3,8,16,30,288.0,114.0,2.1,13.4,205.0,164.88,122.45
2018,3,8,16,45,279.5,95.5,2.1,13.1,171.5,128.59,91.28
2018,3,8,17,0,271.0,77.0,2.1,12.8,138.0,91.36,60.81
2018,3,8,17,15,214.5,60.5,2.1,12.4,101.0,58.89,39.03
2018,3,8,17,30,158.0,44.0,2.1,12.0,64.0,35.96,25.57
2018,3,8,17,45,103.5,27.5,2.1,11.65,38.0,22.91,10.18
2018,3,8,18,0,49.0,11.0,2.1,11.3,12.0,10.81,0.0
2018,3,8,18,15,24.5,5.5,2.2,11.15,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.35,10.35,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,2.0,10.35,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.95,9.55,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,3,9,6,15,29.5,3.5,2.0,9.7,3.5,0.0,0.0
2018,3,9,6,30,59.0,7.0,2.1,9.9,7.0,6.88,0.0
2018,3,9,6,45,89.0,13.0,2.2,10.05,18.5,41.61,0.0
2018,3,9,7,0,119.0,19.0,2.3,10.2,30.0,67.44,44.48
2018,3,9,7,15,171.5,26.0,2.4,10.4,53.0,99.3,75.29
2018,3,9,7,30,224.0,33.0,2.5,10.6,76.0,140.94,112.87
2018,3,9,7,45,112.0,38.0,2.6,10.8,59.5,96.0,77.15
2018,3,9,8,0,0.0,43.0,2.7,11.0,43.0,41.52,30.29
2018,3,9,8,15,0.0,54.0,2.6,11.25,54.0,52.17,39.44
2018,3,9,8,30,0.0,65.0,2.5,11.5,65.0,62.82,48.42
2018,3,9,8,45,4.0,108.0,2.45,11.75,110.0,108.76,87.23
2018,3,9,9,0,8.0,151.0,2.4,12.0,155.0,156.16,126.45
2018,3,9,9,15,17.5,178.5,2.2,12.25,188.0,191.41,155.09
2018,3,9,9,30,27.0,206.0,2.0,12.5,221.0,227.24,183.72
2018,3,9,9,45,59.5,237.0,1.8,12.75,272.0,293.67,236.89
2018,3,9,10,0,92.0,268.0,1.6,13.0,323.0,353.88,283.67
2018,3,9,10,15,82.5,272.0,1.65,13.15,323.5,350.82,280.1
2018,3,9,10,30,73.0,276.0,1.7,13.3,324.0,347.27,276.53
2018,3,9,10,45,153.0,299.0,1.8,13.45,404.5,448.45,356.24
2018,3,9,11,0,233.0,322.0,1.9,13.6,485.0,542.02,427.63
2018,3,9,11,15,249.5,332.5,1.9,13.65,510.5,576.1,451.79
2018,3,9,11,30,266.0,343.0,1.9,13.7,536.0,600.39,469.18
2018,3,9,11,45,248.0,347.0,1.95,13.75,529.0,586.76,458.34
2018,3,9,12,0,230.0,351.0,2.0,13.8,522.0,564.5,441.59
2018,3,9,12,15,235.5,350.0,1.95,13.85,525.5,564.22,441.26
2018,3,9,12,30,241.0,349.0,1.9,13.9,529.0,562.92,440.05
2018,3,9,12,45,270.0,344.0,1.9,13.95,543.5,581.93,454.6
2018,3,9,13,0,299.0,339.0,1.9,14.0,558.0,592.12,462.59
2018,3,9,13,15,303.5,328.0,1.95,14.0,547.0,574.82,450.33
2018,3,9,13,30,308.0,317.0,2.0,14.0,536.0,556.35,437.31
2018,3,9,13,45,330.5,303.5,2.05,14.0,531.5,547.12,431.42
2018,3,9,14,0,353.0,290.0,2.1,14.0,527.0,535.55,423.53
2018,3,9,14,15,342.5,277.0,2.1,13.95,499.0,500.55,397.17
2018,3,9,14,30,332.0,264.0,2.1,13.9,471.0,465.49,370.53
2018,3,9,14,45,322.0,250.0,2.15,13.85,441.0,429.82,343.13
2018,3,9,15,0,312.0,236.0,2.2,13.8,411.0,394.35,315.37
2018,3,9,15,15,287.0,220.5,2.2,13.8,372.0,350.62,280.43
2018,3,9,15,30,262.0,205.0,2.2,13.8,333.0,308.84,246.59
2018,3,9,15,45,240.0,187.0,2.35,13.55,295.5,267.98,213.36
2018,3,9,16,0,218.0,169.0,2.5,13.3,258.0,229.18,181.27
2018,3,9,16,15,189.0,148.0,2.4,13.05,218.0,188.74,147.62
2018,3,9,16,30,160.0,127.0,2.3,12.8,178.0,151.12,116.33
2018,3,9,16,45,188.0,105.0,2.2,12.55,155.0,123.31,91.11
2018,3,9,17,0,216.0,83.0,2.1,12.3,132.0,93.6,65.07
2018,3,9,17,15,176.5,64.5,2.05,12.1,98.0,61.14,41.76
2018,3,9,17,30,137.0,46.0,2.0,11.9,64.0,37.49,26.99
2018,3,9,17,45,88.5,29.0,1.95,11.7,38.5,24.1,11.84
2018,3,9,18,0,40.0,12.0,1.9,11.5,13.0,11.8,0.0
2018,3,9,18,15,20.0,6.0,1.9,11.4,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.15,10.7,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.2,10.8,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,1.2,10.85,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,1.2,10.9,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,1.25,11.05,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,1.3,11.2,8.0,7.71,0.99
2018,3,10,7,45,0.0,10.5,1.35,11.3,10.5,10.12,3.13
2018,3,10,8,0,0.0,13.0,1.4,11.4,13.0,12.54,5.24
2018,3,10,8,15,0.0,15.0,1.3,11.5,15.0,14.47,6.91
2018,3,10,8,30,0.0,17.0,1.2,11.6,17.0,16.4,8.56
2018,3,10,8,45,0.0,31.0,1.1,11.65,31.0,29.93,20.17
2018,3,10,9,0,0.0,45.0,1.0,11.7,45.0,43.47,31.66
2018,3,10,9,15,0.0,64.5,0.9,11.8,64.5,62.36,47.54
2018,3,10,9,30,0.0,84.0,0.8,11.9,84.0,81.26,63.21
2018,3,10,9,45,0.0,100.0,0.75,12.05,100.0,97.02,76.06
2018,3,10,10,0,0.0,116.0,0.7,12.2,116.0,112.94,88.91
2018,3,10,10,15,0.0,86.5,0.75,12.25,86.5,83.71,64.58
2018,3,10,10,30,0.0,57.0,0.8,12.3,57.0,55.14,40.76
2018,3,10,10,45,0.0,67.5,0.8,12.4,67.5,65.31,49.2
2018,3,10,11,0,0.0,78.0,0.8,12.5,78.0,75.5,57.52
2018,3,10,11,15,0.0,93.5,1.0,12.55,93.5,90.54,69.83
2018,3,10,11,30,0.0,109.0,1.2,12.6,109.0,105.79,82.25
2018,3,10,11,45,1.0,132.0,1.35,12.65,132.5,129.34,101.41
2018,3,10,12,0,2.0,155.0,1.5,12.7,156.0,152.93,120.47
2018,3,10,12,15,4.0,174.0,1.65,12.75,176.5,173.39,136.97
2018,3,10,12,30,6.0,193.0,1.8,12.8,197.0,193.78,153.37
2018,3,10,12,45,3.0,160.5,1.9,12.85,162.5,158.84,125.19
2018,3,10,13,0,0.0,128.0,2.0,12.9,128.0,124.3,97.2
2018,3,10,13,15,1.0,143.5,2.05,12.9,144.0,140.24,110.35
2018,3,10,13,30,2.0,159.0,2.1,12.9,160.0,156.09,123.33
2018,3,10,13,45,2.0,157.5,2.1,12.9,158.5,154.44,122.1
2018,3,10,14,0,2.0,156.0,2.1,12.9,157.0,152.79,120.93
2018,3,10,14,15,1.5,146.0,2.05,12.9,147.0,142.53,112.74
2018,3,10,14,30,1.0,136.0,2.0,12.9,137.0,132.33,104.61
2018,3,10,14,45,0.5,137.5,1.95,12.9,138.0,133.35,105.67
2018,3,10,15,0,0.0,139.0,1.9,12.9,139.0,134.36,106.75
2018,3,10,15,15,0.5,139.0,1.9,12.9,139.0,134.4,107.07
2018,3,10,15,30,1.0,139.0,1.9,12.9,139.0,134.31,107.3
2018,3,10,15,45,3.5,122.5,1.5,12.8,123.5,119.2,95.01
2018,3,10,16,0,6.0,106.0,1.1,12.7,108.0,103.89,82.43
2018,3,10,16,15,29.0,113.5,1.05,12.6,123.0,115.65,91.81
2018,3,10,16,30,52.0,121.0,1.0,12.5,138.0,124.25,98.02
2018,3,10,16,45,80.0,104.5,0.9,12.45,125.5,107.89,82.78
2018,3,10,17,0,108.0,88.0,0.8,12.4,113.0,89.36,65.91
2018,3,10,17,15,88.0,67.5,0.9,12.25,84.5,62.44,45.0
2018,3,10,17,30,68.0,47.0,1.0,12.1,56.0,40.3,29.52
2018,3,10,17,45,43.0,29.0,1.05,12.0,34.0,25.41,13.49
2018,3,10,18,0,18.0,11.0,1.1,11.9,12.0,10.81,0.0
2018,3,10,18,15,9.0,5.5,1.1,11.85,6.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.35,8.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.35,8.55,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,3,11,6,15,44.5,4.5,2.3,8.8,5.0,0.0,0.0
2018,3,11,6,30,89.0,9.0,2.3,9.1,10.0,26.96,0.0
2018,3,11,6,45,248.5,21.0,2.25,9.4,42.5,94.4,0.0
2018,3,11,7,0,408.0,33.0,2.2,9.7,75.0,177.57,127.43
2018,3,11,7,15,506.0,40.0,2.15,9.95,122.5,242.64,189.11
2018,3,11,7,30,604.0,47.0,2.1,10.2,170.0,314.56,253.71
2018,3,11,7,45,619.0,57.0,2.05,10.45,213.5,365.68,300.3
2018,3,11,8,0,634.0,67.0,2.0,10.7,257.0,414.42,342.91
2018,3,11,8,15,716.0,66.0,1.9,11.1,316.5,485.52,401.48
2018,3,11,8,30,798.0,65.0,1.8,11.5,376.0,564.38,463.68
2018,3,11,8,45,824.5,68.0,1.7,11.85,425.0,616.87,503.12
2018,3,11,9,0,851.0,71.0,1.6,12.2,474.0,664.88,537.26
2018,3,11,9,15,851.5,78.0,1.55,12.5,513.0,706.6,565.05
2018,3,11,9,30,852.0,85.0,1.5,12.8,552.0,741.41,587.3
2018,3,11,9,45,808.0,105.5,1.45,13.1,573.0,754.1,593.42
2018,3,11,10,0,764.0,126.0,1.4,13.4,594.0,764.14,597.92
2018,3,11,10,15,747.5,140.5,1.45,13.85,618.0,782.41,609.07
2018,3,11,10,30,731.0,155.0,1.5,14.3,642.0,797.01,617.58
2018,3,11,10,45,752.5,153.5,1.55,14.75,671.0,822.9,634.05
2018,3,11,11,0,774.0,152.0,1.6,15.2,700.0,846.37,648.66
2018,3,11,11,15,831.0,134.0,1.65,15.55,735.0,877.09,668.49
2018,3,11,11,30,888.0,116.0,1.7,15.9,770.0,903.31,685.12
2018,3,11,11,45,900.5,112.5,1.7,16.25,783.0,908.46,687.0
2018,3,11,12,0,913.0,109.0,1.7,16.6,796.0,910.11,686.89
2018,3,11,12,15,927.0,103.5,1.7,16.8,802.0,907.29,684.34
2018,3,11,12,30,941.0,98.0,1.7,17.0,808.0,900.72,679.47
2018,3,11,12,45,949.0,94.5,1.65,17.2,805.0,887.45,669.66
2018,3,11,13,0,957.0,91.0,1.6,17.4,802.0,870.47,657.55
2018,3,11,13,15,930.0,98.0,1.55,17.55,777.5,833.36,632.01
2018,3,11,13,30,903.0,105.0,1.5,17.7,753.0,794.24,605.24
2018,3,11,13,45,898.0,102.5,1.4,17.85,730.0,759.78,581.09
2018,3,11,14,0,893.0,100.0,1.3,18.0,707.0,722.76,555.06
2018,3,11,14,15,885.0,96.0,1.3,18.0,676.0,679.89,524.95
2018,3,11,14,30,877.0,92.0,1.3,18.0,645.0,635.07,492.15
2018,3,11,14,45,875.5,87.0,1.25,18.0,612.0,591.25,458.83
2018,3,11,15,0,874.0,82.0,1.2,18.0,579.0,545.34,422.99
2018,3,11,15,15,855.0,80.5,1.2,18.0,537.0,491.93,380.72
2018,3,11,15,30,836.0,79.0,1.2,18.0,495.0,438.79,337.34
2018,3,11,15,45,802.0,75.5,1.5,17.5,443.5,378.28,288.56
2018,3,11,16,0,768.0,72.0,1.8,17.0,392.0,319.94,239.42
2018,3,11,16,15,725.0,68.5,1.85,16.5,340.5,261.69,188.91
2018,3,11,16,30,682.0,65.0,1.9,16.0,289.0,207.29,141.4
2018,3,11,16,45,600.0,61.5,2.0,15.45,234.0,148.9,93.58
2018,3,11,17,0,518.0,58.0,2.1,14.9,179.0,101.14,57.99
2018,3,11,17,15,430.0,50.0,2.05,14.45,133.5,58.25,31.92
2018,3,11,17,30,342.0,42.0,2.0,14.0,88.0,32.35,22.46
2018,3,11,17,45,217.5,29.0,1.95,13.5,53.5,22.53,11.71
2018,3,11,18,0,93.0,16.0,1.9,13.0,19.0,15.73,0.0
2018,3,11,18,15,46.5,8.0,1.85,12.8,9.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.3,11.45,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,12,6,15,27.0,4.0,3.9,11.9,4.5,0.0,0.0
2018,3,12,6,30,54.0,8.0,4.0,12.1,9.0,19.03,0.0
2018,3,12,6,45,182.0,21.5,4.15,12.3,39.0,79.64,15.82
2018,3,12,7,0,310.0,35.0,4.3,12.5,69.0,150.52,108.75
2018,3,12,7,15,430.5,43.5,4.2,12.8,118.0,220.86,172.11
2018,3,12,7,30,551.0,52.0,4.1,13.1,167.0,303.15,244.35
2018,3,12,7,45,517.5,62.0,4.0,13.35,193.0,326.37,268.08
2018,3,12,8,0,484.0,72.0,3.9,13.6,219.0,345.24,286.34
2018,3,12,8,15,382.5,100.5,4.0,14.0,229.5,339.19,281.89
2018,3,12,8,30,281.0,129.0,4.1,14.4,240.0,317.98,263.68
2018,3,12,8,45,228.5,165.0,4.2,14.85,262.5,335.75,276.56
2018,3,12,9,0,176.0,201.0,4.3,15.3,285.0,340.33,278.16
2018,3,12,9,15,405.5,169.5,4.5,15.5,387.0,491.14,402.55
2018,3,12,9,30,635.0,138.0,4.7,15.7,489.0,644.32,524.85
2018,3,12,9,45,582.5,162.0,4.9,15.95,501.0,647.14,524.53
2018,3,12,10,0,530.0,186.0,5.1,16.2,513.0,641.38,518.31
2018,3,12,10,15,454.5,222.0,5.25,16.25,512.5,629.11,506.36
2018,3,12,10,30,379.0,258.0,5.4,16.3,512.0,602.67,483.7
2018,3,12,10,45,463.0,241.5,5.55,16.4,563.5,669.61,536.46
2018,3,12,11,0,547.0,225.0,5.7,16.5,615.0,727.84,581.96
2018,3,12,11,15,632.0,200.0,5.8,16.45,660.5,780.66,623.4
2018,3,12,11,30,717.0,175.0,5.9,16.4,706.0,828.5,659.26
2018,3,12,11,45,725.5,172.0,5.95,16.4,715.0,830.26,660.17
2018,3,12,12,0,734.0,169.0,6.0,16.4,724.0,829.1,659.28
2018,3,12,12,15,403.5,234.0,6.05,16.4,539.0,602.44,483.01
2018,3,12,12,30,73.0,299.0,6.1,16.4,354.0,363.48,288.24
2018,3,12,12,45,113.0,321.0,6.15,16.35,405.5,423.38,336.73
2018,3,12,13,0,153.0,343.0,6.2,16.3,457.0,474.44,377.36
2018,3,12,13,15,98.5,319.5,6.2,16.25,392.5,396.88,315.68
2018,3,12,13,30,44.0,296.0,6.2,16.2,328.0,327.8,260.18
2018,3,12,13,45,27.0,253.0,6.2,16.2,272.5,269.8,214.17
2018,3,12,14,0,10.0,210.0,6.2,16.2,217.0,211.16,167.13
2018,3,12,14,15,6.0,184.5,6.15,16.15,188.5,182.98,144.64
2018,3,12,14,30,2.0,159.0,6.1,16.1,160.0,155.27,122.36
2018,3,12,14,45,5.5,153.0,6.05,16.05,156.0,151.2,119.42
2018,3,12,15,0,9.0,147.0,6.0,16.0,152.0,146.83,116.17
2018,3,12,15,15,8.0,135.5,6.0,16.0,140.0,134.66,106.43
2018,3,12,15,30,7.0,124.0,6.0,16.0,128.0,122.61,96.74
2018,3,12,15,45,24.5,121.0,5.9,15.65,132.0,125.67,99.49
2018,3,12,16,0,42.0,118.0,5.8,15.3,136.0,126.66,100.18
2018,3,12,16,15,46.0,97.5,5.8,15.05,115.0,105.73,82.51
2018,3,12,16,30,50.0,77.0,5.8,14.8,94.0,84.49,64.31
2018,3,12,16,45,25.0,56.5,5.75,14.55,65.0,58.26,42.96
2018,3,12,17,0,0.0,36.0,5.7,14.3,36.0,34.75,23.99
2018,3,12,17,15,0.0,27.0,5.8,14.15,27.0,26.05,16.41
2018,3,12,17,30,0.0,18.0,5.9,14.0,18.0,17.36,9.46
2018,3,12,17,45,5.0,12.0,5.95,13.85,12.0,11.66,3.52
2018,3,12,18,0,10.0,6.0,6.0,13.7,6.0,5.9,0.0
2018,3,12,18,15,5.0,3.0,5.8,13.6,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.4,13.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,13.45,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,13.35,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,13.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.5,13.15,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.25,13.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.2,13.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,12.95,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.7,12.55,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.7,12.5,2.0,1.97,0.0
2018,3,13,6,45,0.0,4.5,4.65,12.45,4.5,4.33,0.0
2018,3,13,7,0,0.0,7.0,4.6,12.4,7.0,6.74,0.0
2018,3,13,7,15,0.0,9.5,4.6,12.35,9.5,9.16,2.1
2018,3,13,7,30,0.0,12.0,4.6,12.3,12.0,11.57,4.27
2018,3,13,7,45,0.0,13.0,4.55,12.25,13.0,12.53,5.16
2018,3,13,8,0,0.0,14.0,4.5,12.2,14.0,13.5,6.01
2018,3,13,8,15,0.0,16.0,4.45,12.25,16.0,15.43,7.67
2018,3,13,8,30,0.0,18.0,4.4,12.3,18.0,17.37,9.3
2018,3,13,8,45,0.0,21.0,4.3,12.35,21.0,20.27,11.74
2018,3,13,9,0,0.0,24.0,4.2,12.4,24.0,23.17,14.17
2018,3,13,9,15,0.0,31.0,4.25,12.55,31.0,29.94,19.86
2018,3,13,9,30,0.0,38.0,4.3,12.7,38.0,36.72,25.51
2018,3,13,9,45,0.0,53.5,4.35,12.85,53.5,51.73,38.05
2018,3,13,10,0,0.0,69.0,4.4,13.0,69.0,66.75,50.5
2018,3,13,10,15,6.5,129.5,4.45,13.15,134.0,131.7,104.43
2018,3,13,10,30,13.0,190.0,4.5,13.3,199.0,198.34,158.73
2018,3,13,10,45,56.5,255.0,4.55,13.4,295.5,310.28,249.74
2018,3,13,11,0,100.0,320.0,4.6,13.5,392.0,417.8,334.87
2018,3,13,11,15,90.0,313.5,4.7,13.6,379.5,401.26,321.04
2018,3,13,11,30,80.0,307.0,4.8,13.7,367.0,384.5,307.44
2018,3,13,11,45,184.5,323.5,4.85,13.75,463.5,500.28,400.67
2018,3,13,12,0,289.0,340.0,4.9,13.8,560.0,613.88,489.52
2018,3,13,12,15,296.5,344.0,4.9,13.85,570.0,619.75,493.32
2018,3,13,12,30,304.0,348.0,4.9,13.9,580.0,624.19,496.55
2018,3,13,12,45,245.0,353.5,4.95,13.95,539.5,573.36,456.31
2018,3,13,13,0,186.0,359.0,5.0,14.0,499.0,517.98,412.56
2018,3,13,13,15,229.5,346.0,4.95,14.0,515.0,532.46,425.18
2018,3,13,13,30,273.0,333.0,4.9,14.0,531.0,548.61,438.61
2018,3,13,13,45,196.0,317.0,4.85,14.0,457.0,461.38,369.66
2018,3,13,14,0,119.0,301.0,4.8,14.0,383.0,383.21,307.15
2018,3,13,14,15,100.0,279.0,4.7,13.95,346.0,339.85,272.99
2018,3,13,14,30,81.0,257.0,4.6,13.9,309.0,301.29,242.27
2018,3,13,14,45,183.5,251.5,4.55,13.85,360.0,352.21,284.69
2018,3,13,15,0,286.0,246.0,4.5,13.8,411.0,392.61,317.23
2018,3,13,15,15,339.5,216.0,4.5,13.8,397.5,374.03,301.9
2018,3,13,15,30,393.0,186.0,4.5,13.8,384.0,350.47,281.68
2018,3,13,15,45,423.0,161.5,4.25,13.55,356.5,316.29,251.8
2018,3,13,16,0,453.0,137.0,4.0,13.3,329.0,278.56,217.85
2018,3,13,16,15,295.0,130.5,3.7,13.1,249.5,202.83,156.71
2018,3,13,16,30,137.0,124.0,3.4,12.9,170.0,144.89,112.25
2018,3,13,16,45,143.0,103.0,3.15,12.7,144.0,117.52,88.35
2018,3,13,17,0,149.0,82.0,2.9,12.5,118.0,87.66,62.81
2018,3,13,17,15,125.0,66.5,2.65,12.25,91.5,62.11,43.58
2018,3,13,17,30,101.0,51.0,2.4,12.0,65.0,43.54,32.57
2018,3,13,17,45,71.5,33.0,2.15,11.7,41.0,28.72,17.54
2018,3,13,18,0,42.0,15.0,1.9,11.4,17.0,14.74,0.0
2018,3,13,18,15,21.0,7.5,1.9,11.35,8.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.7,10.65,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.45,8.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,8.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,3,14,6,15,7.5,2.5,3.1,9.5,2.5,0.0,0.0
2018,3,14,6,30,15.0,5.0,3.3,9.9,5.0,8.12,0.0
2018,3,14,6,45,7.5,11.0,3.5,10.3,11.0,12.7,1.43
2018,3,14,7,0,0.0,17.0,3.7,10.7,17.0,16.4,7.93
2018,3,14,7,15,0.0,24.5,3.95,10.8,24.5,23.64,14.52
2018,3,14,7,30,0.0,32.0,4.2,10.9,32.0,30.89,20.98
