Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,11,45,929.0,124.0,0.85,18.8,962.5,1033.6,738.6
2018,4,23,12,0,929.0,125.0,1.0,19.0,968.0,1026.4,736.7
2018,4,23,12,15,926.5,126.0,1.15,19.05,965.5,1013.39,731.45
2018,4,23,12,30,924.0,127.0,1.3,19.1,963.0,997.07,723.96
2018,4,23,12,45,899.0,139.5,1.45,19.15,945.5,968.35,708.3
2018,4,23,13,0,874.0,152.0,1.6,19.2,928.0,941.05,693.3
2018,4,23,13,15,784.5,195.5,1.75,19.05,882.0,882.39,657.58
2018,4,23,13,30,695.0,239.0,1.9,18.9,836.0,827.12,622.44
2018,4,23,13,45,642.0,255.0,2.05,18.8,794.0,774.94,587.48
2018,4,23,14,0,589.0,271.0,2.2,18.7,752.0,723.78,552.28
2018,4,23,14,15,572.0,263.5,2.35,18.45,716.0,678.97,522.08
2018,4,23,14,30,555.0,256.0,2.5,18.2,680.0,634.04,490.89
2018,4,23,14,45,530.5,249.5,2.6,18.0,638.5,585.29,455.64
2018,4,23,15,0,506.0,243.0,2.7,17.8,597.0,537.54,420.31
2018,4,23,15,15,439.0,246.5,2.7,17.8,540.0,476.69,373.31
2018,4,23,15,30,372.0,250.0,2.7,17.8,483.0,422.23,330.7
2018,4,23,15,45,327.0,237.5,2.95,17.2,430.5,368.71,289.6
2018,4,23,16,0,282.0,225.0,3.2,16.6,378.0,319.45,251.02
2018,4,23,16,15,237.5,205.0,3.25,16.2,325.5,268.26,210.14
2018,4,23,16,30,193.0,185.0,3.3,15.8,273.0,224.33,174.91
2018,4,23,16,45,337.5,145.0,3.4,15.4,276.0,207.91,155.86
2018,4,23,17,0,482.0,105.0,3.5,15.0,279.0,174.69,120.92
2018,4,23,17,15,469.0,90.0,3.5,14.55,237.0,130.49,84.27
2018,4,23,17,30,456.0,75.0,3.5,14.1,195.0,87.94,53.28
2018,4,23,17,45,390.0,64.0,3.5,13.65,150.5,49.82,38.77
2018,4,23,18,0,324.0,53.0,3.5,13.2,106.0,39.86,29.53
2018,4,23,18,15,218.5,39.0,3.4,12.95,69.0,30.05,19.97
2018,4,23,18,30,113.0,25.0,3.3,12.7,32.0,19.71,3.36
2018,4,23,18,45,56.5,12.5,3.2,12.4,16.0,12.29,0.0
2018,4,23,19,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,9.75,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,9.9,2.0,1.97,0.0
2018,4,24,5,45,0.0,8.0,2.15,10.1,8.0,7.71,0.0
2018,4,24,6,0,0.0,14.0,2.2,10.3,14.0,13.5,5.48
2018,4,24,6,15,0.0,23.0,2.15,10.4,23.0,22.19,13.29
2018,4,24,6,30,0.0,32.0,2.1,10.5,32.0,30.89,21.03
2018,4,24,6,45,0.0,42.0,2.05,10.6,42.0,40.56,29.52
2018,4,24,7,0,0.0,52.0,2.0,10.7,52.0,50.23,37.89
2018,4,24,7,15,0.0,62.0,1.95,10.85,62.0,59.92,46.11
2018,4,24,7,30,0.0,72.0,1.9,11.0,72.0,69.61,54.21
2018,4,24,7,45,3.0,107.0,1.9,11.1,108.5,106.35,85.13
2018,4,24,8,0,6.0,142.0,1.9,11.2,145.0,143.82,116.08
2018,4,24,8,15,23.0,178.5,1.9,11.3,191.5,193.14,156.64
2018,4,24,8,30,40.0,215.0,1.9,11.4,238.0,250.54,202.92
2018,4,24,8,45,79.0,245.0,1.95,11.55,296.0,313.89,253.79
2018,4,24,9,0,118.0,275.0,2.0,11.7,354.0,387.86,311.82
2018,4,24,9,15,269.5,270.5,2.05,11.85,464.5,522.58,418.57
2018,4,24,9,30,421.0,266.0,2.1,12.0,575.0,665.98,527.25
2018,4,24,9,45,521.0,238.5,2.2,12.15,639.5,736.54,579.81
2018,4,24,10,0,621.0,211.0,2.3,12.3,704.0,813.39,636.43
2018,4,24,10,15,440.5,293.0,2.35,12.4,649.0,737.61,575.24
2018,4,24,10,30,260.0,375.0,2.4,12.5,594.0,648.98,504.93
2018,4,24,10,45,288.0,377.0,2.5,12.6,625.0,679.31,528.27
2018,4,24,11,0,316.0,379.0,2.6,12.7,656.0,708.94,550.1
2018,4,24,11,15,318.0,375.0,2.65,12.75,657.5,705.85,547.64
2018,4,24,11,30,320.0,371.0,2.7,12.8,659.0,701.48,544.58
2018,4,24,11,45,505.0,307.0,2.75,12.85,765.0,818.52,634.12
2018,4,24,12,0,690.0,243.0,2.8,12.9,871.0,926.7,713.47
2018,4,24,12,15,673.0,250.0,2.9,12.95,861.5,907.33,699.65
2018,4,24,12,30,656.0,257.0,3.0,13.0,852.0,885.76,684.87
2018,4,24,12,45,661.0,253.0,3.1,13.05,847.0,871.5,675.79
2018,4,24,13,0,666.0,249.0,3.2,13.1,842.0,854.71,664.79
2018,4,24,13,15,578.5,288.5,3.35,13.05,796.5,797.16,622.27
2018,4,24,13,30,491.0,328.0,3.5,13.0,751.0,742.69,581.52
2018,4,24,13,45,620.5,260.5,3.6,13.0,779.5,763.41,601.39
2018,4,24,14,0,750.0,193.0,3.7,13.0,808.0,773.75,612.75
2018,4,24,14,15,823.0,154.0,3.75,12.9,804.5,758.84,603.48
2018,4,24,14,30,896.0,115.0,3.8,12.8,801.0,736.53,588.49
2018,4,24,14,45,864.0,120.0,3.8,12.7,755.0,680.45,545.79
2018,4,24,15,0,832.0,125.0,3.8,12.6,709.0,625.1,502.55
2018,4,24,15,15,824.5,118.5,3.8,12.6,667.0,573.55,461.37
2018,4,24,15,30,817.0,112.0,3.8,12.6,625.0,521.17,418.35
2018,4,24,15,45,800.5,108.5,3.75,12.35,579.0,466.93,372.83
2018,4,24,16,0,784.0,105.0,3.7,12.1,533.0,413.23,326.41
2018,4,24,16,15,755.5,99.0,3.65,11.95,479.5,351.49,272.45
2018,4,24,16,30,727.0,93.0,3.6,11.8,426.0,294.21,221.17
2018,4,24,16,45,621.5,97.5,3.55,11.65,357.5,230.8,167.19
2018,4,24,17,0,516.0,102.0,3.5,11.5,289.0,179.12,124.84
2018,4,24,17,15,314.5,101.5,3.5,11.3,210.0,122.05,84.95
2018,4,24,17,30,113.0,101.0,3.5,11.1,131.0,94.08,71.16
2018,4,24,17,45,84.0,80.0,3.45,10.9,99.5,67.63,55.17
2018,4,24,18,0,55.0,59.0,3.4,10.7,68.0,50.03,38.9
2018,4,24,18,15,37.5,41.0,3.3,10.55,46.0,36.92,26.21
2018,4,24,18,30,20.0,23.0,3.2,10.4,24.0,21.28,5.75
2018,4,24,18,45,13.5,12.5,3.1,10.25,13.0,12.29,0.0
2018,4,24,19,0,7.0,2.0,3.0,10.1,2.0,0.0,0.0
2018,4,24,19,15,3.5,1.0,2.95,10.05,1.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,9.65,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,8.75,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,8.25,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,8.05,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,7.95,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,25,5,15,3.0,2.0,2.65,8.0,2.0,0.0,0.0
2018,4,25,5,30,6.0,4.0,2.7,8.1,4.0,4.8,0.0
2018,4,25,5,45,28.0,13.0,2.75,8.2,16.0,19.37,4.35
2018,4,25,6,0,50.0,22.0,2.8,8.3,28.0,39.09,25.37
2018,4,25,6,15,75.5,32.5,2.7,8.4,46.5,61.13,45.1
2018,4,25,6,30,101.0,43.0,2.6,8.5,65.0,85.88,67.39
2018,4,25,6,45,50.5,55.5,2.45,8.55,66.5,79.78,63.55
2018,4,25,7,0,0.0,68.0,2.3,8.6,68.0,65.93,51.77
2018,4,25,7,15,0.0,85.5,2.2,8.8,85.5,83.36,66.65
2018,4,25,7,30,0.0,103.0,2.1,9.0,103.0,100.8,81.27
2018,4,25,7,45,3.0,133.0,1.95,9.15,134.5,132.97,108.15
2018,4,25,8,0,6.0,163.0,1.8,9.3,166.0,165.5,134.82
2018,4,25,8,15,34.0,201.5,1.8,9.55,221.5,231.14,188.88
2018,4,25,8,30,62.0,240.0,1.8,9.8,277.0,294.09,239.45
2018,4,25,8,45,96.5,267.5,1.75,10.1,330.0,352.08,285.15
2018,4,25,9,0,131.0,295.0,1.7,10.4,383.0,420.35,337.7
2018,4,25,9,15,214.0,294.0,1.8,10.65,447.5,492.73,394.65
2018,4,25,9,30,297.0,293.0,1.9,10.9,512.0,578.1,459.98
2018,4,25,9,45,330.0,300.5,1.95,11.15,554.5,622.39,492.02
2018,4,25,10,0,363.0,308.0,2.0,11.4,597.0,666.98,524.17
2018,4,25,10,15,429.5,305.0,2.1,11.65,659.0,740.36,577.77
2018,4,25,10,30,496.0,302.0,2.2,11.9,721.0,805.79,624.73
2018,4,25,10,45,636.5,246.5,2.3,12.1,797.5,889.86,687.08
2018,4,25,11,0,777.0,191.0,2.4,12.3,874.0,967.44,739.93
2018,4,25,11,15,826.0,168.5,2.55,12.45,905.0,993.39,757.36
2018,4,25,11,30,875.0,146.0,2.7,12.6,936.0,1010.31,769.26
2018,4,25,11,45,895.0,136.5,2.8,12.7,949.0,1015.39,772.96
2018,4,25,12,0,915.0,127.0,2.9,12.8,962.0,1016.96,774.51
2018,4,25,12,15,915.5,126.0,3.05,12.8,960.0,1004.87,767.63
2018,4,25,12,30,916.0,125.0,3.2,12.8,958.0,989.48,758.59
2018,4,25,12,45,915.0,123.5,3.3,12.85,948.0,968.95,745.47
2018,4,25,13,0,914.0,122.0,3.4,12.9,938.0,945.3,730.18
2018,4,25,13,15,901.0,125.5,3.5,12.85,917.0,913.11,709.11
2018,4,25,13,30,888.0,129.0,3.6,12.8,896.0,878.64,686.28
2018,4,25,13,45,858.5,138.5,3.65,12.7,862.5,834.54,656.15
2018,4,25,14,0,829.0,148.0,3.7,12.6,829.0,791.29,626.36
2018,4,25,14,15,850.5,132.5,3.8,12.5,808.0,758.96,604.47
2018,4,25,14,30,872.0,117.0,3.9,12.4,787.0,722.73,579.37
2018,4,25,14,45,858.5,116.0,3.95,12.35,748.5,673.95,542.26
2018,4,25,15,0,845.0,115.0,4.0,12.3,710.0,624.32,503.45
2018,4,25,15,15,830.0,112.0,4.0,12.3,666.5,571.38,460.89
2018,4,25,15,30,815.0,109.0,4.0,12.3,623.0,518.31,417.11
2018,4,25,15,45,792.0,106.5,4.05,12.05,574.5,462.18,370.13
2018,4,25,16,0,769.0,104.0,4.1,11.8,526.0,407.28,322.85
2018,4,25,16,15,674.5,114.0,4.1,11.6,458.5,337.94,263.75
2018,4,25,16,30,580.0,124.0,4.1,11.4,391.0,280.33,214.3
2018,4,25,16,45,536.5,115.0,4.1,11.25,338.5,227.52,167.97
2018,4,25,17,0,493.0,106.0,4.1,11.1,286.0,179.16,126.2
2018,4,25,17,15,453.0,94.0,4.05,10.9,239.5,133.54,88.72
2018,4,25,17,30,413.0,82.0,4.0,10.7,193.0,92.48,58.97
2018,4,25,17,45,331.5,70.0,3.95,10.5,146.5,55.56,39.51
2018,4,25,18,0,250.0,58.0,3.9,10.3,100.0,43.67,33.35
2018,4,25,18,15,162.5,42.0,3.85,10.15,65.5,34.4,24.18
2018,4,25,18,30,75.0,26.0,3.8,10.0,31.0,21.68,7.27
2018,4,25,18,45,39.5,13.5,3.7,9.9,16.0,13.27,0.0
2018,4,25,19,0,4.0,1.0,3.6,9.8,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.5,9.75,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.35,9.45,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.45,9.2,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,9.05,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,8.95,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,8.85,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,8.75,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,8.65,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,8.55,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,8.35,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,3.1,8.25,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.2,8.4,4.0,4.67,0.0
2018,4,26,5,45,27.0,12.5,3.3,8.5,15.5,18.68,5.15
2018,4,26,6,0,49.0,21.0,3.4,8.6,27.0,37.61,24.29
2018,4,26,6,15,64.0,30.0,3.35,8.7,41.5,54.68,39.89
2018,4,26,6,30,79.0,39.0,3.3,8.8,56.0,73.35,56.93
2018,4,26,6,45,39.5,49.0,3.3,8.9,57.5,68.12,53.49
2018,4,26,7,0,0.0,59.0,3.3,9.0,59.0,57.01,43.98
2018,4,26,7,15,0.0,68.5,3.3,9.15,68.5,66.22,51.82
2018,4,26,7,30,0.0,78.0,3.3,9.3,78.0,75.45,59.56
2018,4,26,7,45,0.0,85.5,3.3,9.45,85.5,82.79,65.57
2018,4,26,8,0,0.0,93.0,3.3,9.6,93.0,90.15,71.53
2018,4,26,8,15,10.0,145.0,3.3,9.85,151.0,149.44,121.28
2018,4,26,8,30,20.0,197.0,3.3,10.1,209.0,210.2,171.14
2018,4,26,8,45,27.0,230.5,3.35,10.3,248.0,257.36,208.95
2018,4,26,9,0,34.0,264.0,3.4,10.5,287.0,299.04,241.83
2018,4,26,9,15,29.5,268.5,3.45,10.7,289.5,300.07,241.66
2018,4,26,9,30,25.0,273.0,3.5,10.9,292.0,293.03,235.25
2018,4,26,9,45,59.0,283.5,3.55,11.1,330.0,342.51,275.27
2018,4,26,10,0,93.0,294.0,3.6,11.3,368.0,393.85,316.04
2018,4,26,10,15,183.0,302.5,3.7,11.4,455.0,488.57,392.08
2018,4,26,10,30,273.0,311.0,3.8,11.5,542.0,593.64,473.9
2018,4,26,10,45,322.5,326.5,3.9,11.65,606.0,659.62,523.44
2018,4,26,11,0,372.0,342.0,4.0,11.8,670.0,732.64,577.43
2018,4,26,11,15,528.5,287.0,4.1,11.9,761.0,828.04,651.5
2018,4,26,11,30,685.0,232.0,4.2,12.0,852.0,924.27,723.3
2018,4,26,11,45,807.5,174.5,4.3,12.05,910.0,975.76,759.51
2018,4,26,12,0,930.0,117.0,4.4,12.1,968.0,1022.19,792.34
2018,4,26,12,15,930.0,117.5,4.45,12.15,966.5,1011.02,784.5
2018,4,26,12,30,930.0,118.0,4.5,12.2,965.0,996.48,774.84
2018,4,26,12,45,929.0,117.0,4.55,12.2,955.5,976.22,761.36
2018,4,26,13,0,928.0,116.0,4.6,12.2,946.0,952.78,745.69
2018,4,26,13,15,915.5,120.0,4.65,12.2,925.5,921.2,724.15
2018,4,26,13,30,903.0,124.0,4.7,12.2,905.0,887.25,700.84
2018,4,26,13,45,897.5,122.0,4.75,12.25,880.0,850.99,675.55
2018,4,26,14,0,892.0,120.0,4.8,12.3,855.0,812.41,648.37
2018,4,26,14,15,875.5,122.0,4.8,12.25,820.5,767.42,616.15
2018,4,26,14,30,859.0,124.0,4.8,12.2,786.0,721.45,582.83
2018,4,26,14,45,834.0,126.5,4.8,12.2,743.5,669.03,541.87
2018,4,26,15,0,809.0,129.0,4.8,12.2,701.0,616.85,500.27
2018,4,26,15,15,818.0,118.0,4.8,12.2,665.5,571.37,463.39
2018,4,26,15,30,827.0,107.0,4.8,12.2,630.0,523.54,423.45
2018,4,26,15,45,794.0,107.0,4.8,12.05,578.0,464.59,373.61
2018,4,26,16,0,761.0,107.0,4.8,11.9,526.0,407.89,324.44
2018,4,26,16,15,758.5,97.5,4.8,11.75,482.0,355.57,277.37
2018,4,26,16,30,756.0,88.0,4.8,11.6,438.0,302.8,228.74
2018,4,26,16,45,721.0,83.5,4.8,11.45,385.0,244.01,175.61
2018,4,26,17,0,686.0,79.0,4.8,11.3,332.0,191.11,128.32
2018,4,26,17,15,592.5,77.5,4.8,11.15,271.5,137.27,85.65
2018,4,26,17,30,499.0,76.0,4.8,11.0,211.0,94.22,57.06
2018,4,26,17,45,327.5,67.0,4.75,10.8,148.0,53.82,37.54
2018,4,26,18,0,156.0,58.0,4.7,10.6,85.0,46.67,36.01
2018,4,26,18,15,107.5,41.5,4.6,10.45,57.0,34.01,23.9
2018,4,26,18,30,59.0,25.0,4.5,10.3,29.0,20.92,7.81
2018,4,26,18,45,34.0,13.5,4.4,10.15,15.5,13.27,0.0
2018,4,26,19,0,9.0,2.0,4.3,10.0,2.0,0.0,0.0
2018,4,26,19,15,4.5,1.0,4.4,10.0,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,9.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,9.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.75,9.95,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,10.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,10.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,10.15,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,10.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,10.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,10.6,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,10.95,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,27,5,15,29.5,5.5,2.2,11.3,6.5,0.0,0.0
2018,4,27,5,30,59.0,11.0,2.2,11.6,13.0,19.67,0.0
2018,4,27,5,45,198.0,26.0,2.25,11.9,48.0,75.7,38.22
2018,4,27,6,0,337.0,41.0,2.3,12.2,83.0,141.58,100.26
2018,4,27,6,15,359.0,49.5,2.3,12.4,113.5,177.21,134.88
2018,4,27,6,30,381.0,58.0,2.3,12.6,144.0,214.84,170.33
2018,4,27,6,45,204.0,74.5,2.35,12.8,122.0,170.43,138.05
2018,4,27,7,0,27.0,91.0,2.4,13.0,100.0,105.23,84.19
2018,4,27,7,15,18.5,95.0,2.35,13.15,101.5,105.57,84.44
2018,4,27,7,30,10.0,99.0,2.3,13.3,103.0,102.4,81.42
2018,4,27,7,45,30.5,122.5,2.25,13.4,137.5,142.78,115.25
2018,4,27,8,0,51.0,146.0,2.2,13.5,172.0,182.17,147.74
2018,4,27,8,15,37.5,149.0,2.2,13.65,169.0,177.34,142.88
2018,4,27,8,30,24.0,152.0,2.2,13.8,166.0,171.41,137.18
2018,4,27,8,45,15.0,147.0,2.15,13.95,156.0,155.6,123.61
2018,4,27,9,0,6.0,142.0,2.1,14.1,146.0,143.55,113.11
2018,4,27,9,15,14.0,185.0,2.15,14.25,195.0,193.6,153.4
2018,4,27,9,30,22.0,228.0,2.2,14.4,244.0,250.61,198.33
2018,4,27,9,45,45.0,261.5,2.25,14.5,297.0,306.59,242.36
2018,4,27,10,0,68.0,295.0,2.3,14.6,350.0,363.42,286.32
2018,4,27,10,15,91.5,333.0,2.4,14.7,409.5,426.05,334.0
2018,4,27,10,30,115.0,371.0,2.5,14.8,469.0,497.54,387.36
2018,4,27,10,45,148.5,375.5,2.55,14.9,505.0,534.64,415.26
2018,4,27,11,0,182.0,380.0,2.6,15.0,541.0,571.69,443.08
2018,4,27,11,15,210.5,379.0,2.65,15.05,568.0,605.26,468.03
2018,4,27,11,30,239.0,378.0,2.7,15.1,595.0,630.0,486.58
2018,4,27,11,45,362.5,344.5,2.75,15.15,676.0,719.19,554.61
2018,4,27,12,0,486.0,311.0,2.8,15.2,757.0,799.09,614.3
2018,4,27,12,15,560.5,284.5,2.85,15.25,797.5,836.07,641.89
2018,4,27,12,30,635.0,258.0,2.9,15.3,838.0,868.62,666.54
2018,4,27,12,45,601.5,267.0,3.0,15.3,811.5,832.16,640.6
2018,4,27,13,0,568.0,276.0,3.1,15.3,785.0,794.78,614.28
2018,4,27,13,15,532.5,279.0,3.2,15.3,749.0,748.93,581.71
2018,4,27,13,30,497.0,282.0,3.3,15.3,713.0,703.83,549.21
2018,4,27,13,45,556.0,256.5,3.4,15.25,726.0,708.7,555.2
2018,4,27,14,0,615.0,231.0,3.5,15.2,739.0,707.84,556.46
2018,4,27,14,15,644.5,212.5,3.6,15.15,727.0,686.04,541.53
2018,4,27,14,30,674.0,194.0,3.7,15.1,715.0,660.37,523.4
2018,4,27,14,45,732.5,167.0,3.8,15.0,708.0,641.56,510.38
2018,4,27,15,0,791.0,140.0,3.9,14.9,701.0,617.32,492.35
2018,4,27,15,15,787.5,134.0,3.9,14.9,663.5,570.47,455.02
2018,4,27,15,30,784.0,128.0,3.9,14.9,626.0,522.5,415.88
2018,4,27,15,45,763.5,123.5,4.05,14.65,578.0,465.1,368.89
2018,4,27,16,0,743.0,119.0,4.2,14.4,530.0,410.51,322.74
2018,4,27,16,15,716.0,114.0,4.25,14.2,479.5,354.46,274.08
2018,4,27,16,30,689.0,109.0,4.3,14.0,429.0,300.65,226.34
2018,4,27,16,45,652.0,102.5,4.4,13.8,376.5,245.58,177.6
2018,4,27,17,0,615.0,96.0,4.5,13.6,324.0,194.38,132.85
2018,4,27,17,15,564.0,88.0,4.5,13.35,272.0,144.13,91.89
2018,4,27,17,30,513.0,80.0,4.5,13.1,220.0,99.8,60.55
2018,4,27,17,45,439.0,70.0,4.5,12.85,171.5,58.53,39.57
2018,4,27,18,0,365.0,60.0,4.5,12.6,123.0,45.14,34.4
2018,4,27,18,15,258.5,46.0,4.35,12.4,83.0,35.51,25.07
2018,4,27,18,30,152.0,32.0,4.2,12.2,43.0,25.38,11.55
2018,4,27,18,45,79.0,17.0,4.05,11.95,22.5,16.71,0.0
2018,4,27,19,0,6.0,2.0,3.9,11.7,2.0,0.0,0.0
2018,4,27,19,15,3.0,1.0,3.85,11.65,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,11.1,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,11.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,4,28,5,15,1.5,4.5,3.1,11.5,4.5,0.0,0.0
2018,4,28,5,30,3.0,9.0,3.2,11.7,9.0,9.3,0.0
2018,4,28,5,45,27.5,23.5,3.35,11.95,27.0,31.96,15.77
2018,4,28,6,0,52.0,38.0,3.5,12.2,45.0,55.65,38.95
2018,4,28,6,15,81.5,54.5,3.55,12.4,70.5,85.31,64.84
2018,4,28,6,30,111.0,71.0,3.6,12.6,96.0,118.04,93.57
2018,4,28,6,45,77.5,83.0,3.7,12.75,102.5,121.89,98.16
2018,4,28,7,0,44.0,95.0,3.8,12.9,109.0,117.68,94.98
2018,4,28,7,15,22.0,100.0,3.8,13.05,107.0,112.73,90.6
2018,4,28,7,30,0.0,105.0,3.8,13.2,105.0,102.72,81.56
2018,4,28,7,45,8.5,133.5,3.85,13.3,138.0,136.77,109.88
2018,4,28,8,0,17.0,162.0,3.9,13.4,171.0,171.64,138.47
2018,4,28,8,15,11.0,159.0,3.9,13.55,165.0,164.4,131.81
2018,4,28,8,30,5.0,156.0,3.9,13.7,159.0,156.87,124.98
2018,4,28,8,45,32.5,221.0,3.9,13.85,243.0,251.36,201.95
2018,4,28,9,0,60.0,286.0,3.9,14.0,327.0,344.02,275.3
2018,4,28,9,15,63.5,306.5,3.95,14.1,352.0,369.77,294.52
2018,4,28,9,30,67.0,327.0,4.0,14.2,377.0,395.47,313.77
2018,4,28,9,45,119.0,345.0,4.05,14.3,439.0,471.03,372.91
2018,4,28,10,0,171.0,363.0,4.1,14.4,501.0,539.93,425.89
2018,4,28,10,15,174.0,375.0,4.1,14.45,519.5,557.31,437.99
2018,4,28,10,30,177.0,387.0,4.1,14.5,538.0,574.04,449.81
2018,4,28,10,45,133.0,394.0,4.15,14.55,509.0,539.11,421.58
2018,4,28,11,0,89.0,401.0,4.2,14.6,480.0,494.66,386.38
2018,4,28,11,15,110.0,422.5,4.2,14.6,521.5,544.52,424.21
2018,4,28,11,30,131.0,444.0,4.2,14.6,563.0,585.53,454.78
2018,4,28,11,45,136.0,449.0,4.2,14.65,573.5,592.91,459.91
2018,4,28,12,0,141.0,454.0,4.2,14.7,584.0,599.54,464.7
2018,4,28,12,15,252.5,432.5,4.3,14.7,664.0,685.88,532.37
2018,4,28,12,30,364.0,411.0,4.4,14.7,744.0,762.27,591.41
2018,4,28,12,45,388.0,388.5,4.45,14.7,740.0,752.06,584.99
2018,4,28,13,0,412.0,366.0,4.5,14.7,736.0,743.27,579.99
2018,4,28,13,15,256.0,387.0,4.55,14.6,615.5,610.89,478.71
2018,4,28,13,30,100.0,408.0,4.6,14.5,495.0,484.04,379.29
2018,4,28,13,45,115.5,400.0,4.65,14.45,497.5,485.83,382.08
2018,4,28,14,0,131.0,392.0,4.7,14.4,500.0,483.56,381.29
2018,4,28,14,15,142.0,369.5,4.75,14.35,483.0,462.67,366.25
2018,4,28,14,30,153.0,347.0,4.8,14.3,466.0,440.82,350.31
2018,4,28,14,45,223.0,316.0,4.85,14.2,479.5,448.47,358.4
2018,4,28,15,0,293.0,285.0,4.9,14.1,493.0,449.46,360.64
2018,4,28,15,15,338.0,263.5,4.9,14.1,489.5,438.42,352.17
2018,4,28,15,30,383.0,242.0,4.9,14.1,486.0,422.6,339.26
2018,4,28,15,45,505.0,191.5,5.0,13.85,487.5,409.51,328.23
2018,4,28,16,0,627.0,141.0,5.1,13.6,489.0,384.47,305.38
2018,4,28,16,15,685.0,116.0,5.15,13.45,463.5,346.3,269.91
2018,4,28,16,30,743.0,91.0,5.2,13.3,438.0,303.95,229.13
2018,4,28,16,45,713.0,85.5,5.2,13.15,386.5,246.1,176.93
2018,4,28,17,0,683.0,80.0,5.2,13.0,335.0,193.7,130.06
2018,4,28,17,15,632.0,74.5,5.15,12.8,282.0,141.77,87.14
2018,4,28,17,30,581.0,69.0,5.1,12.6,229.0,95.64,54.37
2018,4,28,17,45,505.5,61.0,5.05,12.4,179.0,52.88,33.39
2018,4,28,18,0,430.0,53.0,5.0,12.2,129.0,39.81,29.76
2018,4,28,18,15,319.5,42.0,4.9,12.05,88.0,33.05,23.05
2018,4,28,18,30,209.0,31.0,4.8,11.9,47.0,24.44,11.71
2018,4,28,18,45,110.0,16.5,4.65,11.75,24.5,16.22,0.0
2018,4,28,19,0,11.0,2.0,4.5,11.6,2.0,0.0,0.0
2018,4,28,19,15,5.5,1.0,4.45,11.5,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,11.15,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,10.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.35,10.85,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.3,10.95,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.15,11.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,4,29,5,15,2.0,2.0,4.4,11.15,2.0,0.0,0.0
2018,4,29,5,30,4.0,4.0,4.6,11.3,4.0,4.55,0.0
2018,4,29,5,45,2.0,6.0,4.8,11.5,6.0,6.25,0.0
2018,4,29,6,0,0.0,8.0,5.0,11.7,8.0,7.71,0.78
2018,4,29,6,15,0.0,12.5,5.05,11.8,12.5,12.05,4.63
2018,4,29,6,30,0.0,17.0,5.1,11.9,17.0,16.39,8.47
2018,4,29,6,45,0.0,32.0,5.15,11.95,32.0,30.88,21.01
2018,4,29,7,0,0.0,47.0,5.2,12.0,47.0,45.39,33.48
2018,4,29,7,15,3.5,78.5,5.25,12.1,80.0,77.99,61.29
2018,4,29,7,30,7.0,110.0,5.3,12.2,113.0,111.86,89.81
2018,4,29,7,45,4.0,125.0,5.3,12.3,127.0,125.18,100.58
2018,4,29,8,0,1.0,140.0,5.3,12.4,141.0,138.22,110.98
2018,4,29,8,15,1.5,141.5,5.35,12.5,142.5,139.76,111.85
2018,4,29,8,30,2.0,143.0,5.4,12.6,144.0,141.43,112.87
2018,4,29,8,45,1.0,140.0,5.4,12.75,140.5,137.51,109.2
2018,4,29,9,0,0.0,137.0,5.4,12.9,137.0,133.6,105.58
2018,4,29,9,15,0.5,123.5,5.4,13.05,124.0,120.55,94.58
2018,4,29,9,30,1.0,110.0,5.4,13.2,111.0,107.66,83.77
2018,4,29,9,45,5.0,154.5,5.45,13.35,158.5,155.35,122.71
2018,4,29,10,0,9.0,199.0,5.5,13.5,206.0,203.48,161.46
2018,4,29,10,15,22.0,270.0,5.5,13.6,288.5,294.14,233.91
2018,4,29,10,30,35.0,341.0,5.5,13.7,371.0,380.43,301.42
2018,4,29,10,45,66.0,370.0,5.55,13.8,428.0,440.34,348.52
2018,4,29,11,0,97.0,399.0,5.6,13.9,485.0,500.35,395.18
2018,4,29,11,15,100.0,409.5,5.6,13.9,499.5,513.25,404.61
2018,4,29,11,30,103.0,420.0,5.6,13.9,514.0,525.65,413.82
2018,4,29,11,45,120.5,428.5,5.65,13.95,539.0,556.55,437.64
2018,4,29,12,0,138.0,437.0,5.7,14.0,564.0,579.16,455.12
2018,4,29,12,15,473.5,305.5,5.7,14.0,740.0,773.99,613.36
2018,4,29,12,30,809.0,174.0,5.7,14.0,916.0,945.91,743.74
2018,4,29,12,45,860.5,148.0,5.7,14.05,930.0,946.31,743.19
2018,4,29,13,0,912.0,122.0,5.7,14.1,944.0,946.91,743.85
2018,4,29,13,15,909.0,120.5,5.7,14.1,926.5,918.56,723.8
2018,4,29,13,30,906.0,119.0,5.7,14.1,909.0,887.43,701.86
2018,4,29,13,45,901.0,117.0,5.7,14.1,884.0,851.54,676.36
2018,4,29,14,0,896.0,115.0,5.7,14.1,859.0,813.3,649.01
2018,4,29,14,15,889.0,112.5,5.75,14.05,827.0,770.92,618.71
2018,4,29,14,30,882.0,110.0,5.8,14.0,795.0,726.7,586.73
2018,4,29,14,45,872.5,107.5,5.85,13.95,757.5,679.21,550.49
2018,4,29,15,0,863.0,105.0,5.9,13.9,720.0,630.52,511.74
2018,4,29,15,15,848.5,103.0,5.9,13.9,677.0,577.08,468.1
2018,4,29,15,30,834.0,101.0,5.9,13.9,634.0,524.47,424.02
2018,4,29,15,45,817.0,97.5,6.1,13.7,587.0,469.31,377.38
2018,4,29,16,0,800.0,94.0,6.3,13.5,540.0,414.72,329.78
2018,4,29,16,15,777.5,90.0,6.3,13.35,490.0,358.53,279.49
2018,4,29,16,30,755.0,86.0,6.3,13.2,440.0,304.01,229.71
2018,4,29,16,45,703.5,84.5,6.3,13.0,384.0,244.0,176.12
2018,4,29,17,0,652.0,83.0,6.3,12.8,328.0,191.64,130.0
2018,4,29,17,15,557.0,80.5,6.25,12.6,267.0,138.32,87.67
2018,4,29,17,30,462.0,78.0,6.2,12.4,206.0,95.91,58.93
2018,4,29,17,45,400.0,67.0,6.15,12.15,161.0,57.23,37.88
2018,4,29,18,0,338.0,56.0,6.1,11.9,116.0,41.69,31.49
2018,4,29,18,15,242.0,41.5,6.0,11.7,77.5,31.59,21.88
2018,4,29,18,30,146.0,27.0,5.9,11.5,39.0,20.97,9.82
2018,4,29,18,45,83.0,15.5,5.8,11.35,21.5,15.24,0.0
2018,4,29,19,0,20.0,4.0,5.7,11.2,4.0,0.0,0.0
2018,4,29,19,15,10.0,2.0,5.5,11.15,2.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,11.05,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,10.95,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.45,10.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.15,10.75,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.5,10.4,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.55,10.35,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.55,10.15,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.5,10.1,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.5,10.05,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.4,9.95,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.25,9.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,9.9,0.0,0.0,0.0
2018,4,30,5,15,39.5,8.5,4.35,10.1,10.0,0.0,0.0
2018,4,30,5,30,79.0,17.0,4.5,10.3,20.0,29.17,0.0
2018,4,30,5,45,168.5,30.5,4.7,10.55,49.5,77.71,46.87
2018,4,30,6,0,258.0,44.0,4.9,10.8,79.0,125.48,91.39
2018,4,30,6,15,313.5,57.5,4.9,10.95,118.5,172.31,133.87
2018,4,30,6,30,369.0,71.0,4.9,11.1,158.0,225.14,181.55
2018,4,30,6,45,304.5,89.5,4.9,11.2,173.0,237.48,195.6
2018,4,30,7,0,240.0,108.0,4.9,11.3,188.0,236.46,196.61
2018,4,30,7,15,289.5,131.5,4.85,11.45,244.5,300.52,251.09
2018,4,30,7,30,339.0,155.0,4.8,11.6,301.0,368.87,307.98
2018,4,30,7,45,341.0,176.5,4.7,11.7,339.0,409.08,340.32
2018,4,30,8,0,343.0,198.0,4.6,11.8,377.0,448.64,371.4
2018,4,30,8,15,298.5,228.0,4.55,11.9,394.5,463.5,381.19
2018,4,30,8,30,254.0,258.0,4.5,12.0,412.0,473.78,387.0
2018,4,30,8,45,307.5,266.0,4.5,12.1,466.5,533.49,434.11
2018,4,30,9,0,361.0,274.0,4.5,12.2,521.0,596.09,482.51
2018,4,30,9,15,405.5,280.5,4.55,12.3,573.0,659.74,530.73
2018,4,30,9,30,450.0,287.0,4.6,12.4,625.0,716.85,573.52
2018,4,30,9,45,456.5,300.0,4.65,12.5,656.5,746.86,594.69
2018,4,30,10,0,463.0,313.0,4.7,12.6,688.0,775.39,614.77
2018,4,30,10,15,505.0,308.0,4.8,12.6,729.5,817.17,646.29
2018,4,30,10,30,547.0,303.0,4.9,12.6,771.0,858.27,677.07
2018,4,30,10,45,640.5,261.0,5.0,12.65,822.0,911.82,718.69
2018,4,30,11,0,734.0,219.0,5.1,12.7,873.0,962.86,755.91
2018,4,30,11,15,813.0,182.5,5.15,12.7,917.0,999.19,781.4
2018,4,30,11,30,892.0,146.0,5.2,12.7,961.0,1031.34,803.98
2018,4,30,11,45,893.0,146.5,5.25,12.75,966.5,1027.88,801.31
2018,4,30,12,0,894.0,147.0,5.3,12.8,972.0,1021.1,796.65
2018,4,30,12,15,892.5,148.0,5.35,12.85,970.0,1009.14,788.44
2018,4,30,12,30,891.0,149.0,5.4,12.9,968.0,994.02,778.09
2018,4,30,12,45,887.0,149.0,5.5,12.95,957.0,972.5,763.58
2018,4,30,13,0,883.0,149.0,5.6,13.0,946.0,948.1,747.0
2018,4,30,13,15,879.0,148.0,5.7,13.0,928.5,919.97,727.8
2018,4,30,13,30,875.0,147.0,5.8,13.0,911.0,889.21,706.58
2018,4,30,13,45,869.0,145.0,5.95,13.0,886.0,855.36,683.18
2018,4,30,14,0,863.0,143.0,6.1,13.0,861.0,816.79,656.01
2018,4,30,14,15,853.0,141.5,6.2,12.95,828.5,773.75,625.1
2018,4,30,14,30,843.0,140.0,6.3,12.9,796.0,729.22,592.22
2018,4,30,14,45,830.0,137.5,6.45,12.85,757.5,680.5,554.31
2018,4,30,15,0,817.0,135.0,6.6,12.8,719.0,631.03,514.91
2018,4,30,15,15,800.5,132.0,6.6,12.8,675.5,578.59,471.81
2018,4,30,15,30,784.0,129.0,6.6,12.8,632.0,526.26,427.8
2018,4,30,15,45,762.0,125.5,6.75,12.6,584.0,469.14,379.46
2018,4,30,16,0,740.0,122.0,6.9,12.4,536.0,414.99,332.25
2018,4,30,16,15,710.0,117.0,6.95,12.3,484.5,358.05,281.65
2018,4,30,16,30,680.0,112.0,7.0,12.2,433.0,303.7,232.5
2018,4,30,16,45,641.0,106.5,7.05,12.05,380.5,249.52,183.69
2018,4,30,17,0,602.0,101.0,7.1,11.9,328.0,199.45,139.22
2018,4,30,17,15,549.5,93.0,7.1,11.7,276.0,149.64,97.93
2018,4,30,17,30,497.0,85.0,7.1,11.5,224.0,105.93,66.16
2018,4,30,17,45,423.0,74.5,7.1,11.3,175.5,64.51,43.41
2018,4,30,18,0,349.0,64.0,7.1,11.1,127.0,48.04,37.28
2018,4,30,18,15,248.0,49.5,6.95,10.9,87.0,38.12,27.7
2018,4,30,18,30,147.0,35.0,6.8,10.7,47.0,28.76,16.23
2018,4,30,18,45,77.5,19.5,6.65,10.55,25.5,19.17,0.0
2018,4,30,19,0,8.0,4.0,6.5,10.4,4.0,0.0,0.0
2018,4,30,19,15,4.0,2.0,6.4,10.35,2.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,10.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.15,10.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.0,10.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.85,10.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,10.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.1,9.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.0,9.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.8,9.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.7,9.6,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.6,9.55,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.4,9.4,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.85,9.15,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.2,9.15,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,5,1,5,15,27.5,9.5,3.4,9.6,10.5,9.34,0.0
2018,5,1,5,30,55.0,19.0,3.5,9.8,21.0,27.48,0.0
2018,5,1,5,45,149.0,36.5,3.6,10.0,54.5,77.77,48.91
2018,5,1,6,0,243.0,54.0,3.7,10.2,88.0,133.28,98.68
2018,5,1,6,15,224.5,68.0,3.7,10.3,109.5,151.51,118.57
2018,5,1,6,30,206.0,82.0,3.7,10.4,131.0,171.3,138.52
2018,5,1,6,45,121.0,97.0,3.7,10.5,127.5,156.58,128.36
2018,5,1,7,0,36.0,112.0,3.7,10.6,124.0,132.35,108.15
2018,5,1,7,15,76.5,138.5,3.7,10.8,170.0,183.63,151.75
2018,5,1,7,30,117.0,165.0,3.7,11.0,216.0,244.54,202.68
2018,5,1,7,45,217.5,185.5,3.7,11.2,294.5,341.54,283.27
2018,5,1,8,0,318.0,206.0,3.7,11.4,373.0,441.01,363.98
2018,5,1,8,15,440.5,194.5,3.75,11.65,449.5,536.96,440.89
2018,5,1,8,30,563.0,183.0,3.8,11.9,526.0,634.66,517.49
2018,5,1,8,45,685.0,155.0,3.9,12.1,603.0,725.76,587.67
2018,5,1,9,0,807.0,127.0,4.0,12.3,680.0,816.71,653.23
2018,5,1,9,15,827.0,127.0,4.0,12.55,722.5,858.51,681.02
2018,5,1,9,30,847.0,127.0,4.0,12.8,765.0,898.73,707.71
2018,5,1,9,45,865.5,123.5,4.05,13.0,801.5,926.55,725.73
2018,5,1,10,0,884.0,120.0,4.1,13.2,838.0,957.58,746.06
2018,5,1,10,15,891.0,122.0,4.1,13.35,866.5,981.11,760.9
2018,5,1,10,30,898.0,124.0,4.1,13.5,895.0,1001.64,773.7
2018,5,1,10,45,902.5,125.5,4.1,13.65,916.0,1016.07,782.33
2018,5,1,11,0,907.0,127.0,4.1,13.8,937.0,1027.22,788.83
2018,5,1,11,15,909.0,128.5,4.1,13.85,950.5,1032.56,791.75
2018,5,1,11,30,911.0,130.0,4.1,13.9,964.0,1034.5,792.51
2018,5,1,11,45,911.5,130.5,4.15,14.0,969.5,1030.55,789.56
2018,5,1,12,0,912.0,131.0,4.2,14.1,975.0,1023.23,784.46
2018,5,1,12,15,914.5,129.5,4.3,14.1,974.0,1012.48,777.8
2018,5,1,12,30,917.0,128.0,4.4,14.1,973.0,998.42,769.23
2018,5,1,12,45,918.5,125.0,4.45,14.15,964.0,978.65,756.12
2018,5,1,13,0,920.0,122.0,4.5,14.2,955.0,955.69,740.82
2018,5,1,13,15,916.0,121.5,4.7,14.15,937.0,927.26,723.08
2018,5,1,13,30,912.0,121.0,4.9,14.1,919.0,896.08,703.11
2018,5,1,13,45,906.0,120.0,5.05,14.05,894.0,860.19,679.07
2018,5,1,14,0,900.0,119.0,5.2,14.0,869.0,821.99,653.05
2018,5,1,14,15,782.0,166.0,5.3,13.9,800.0,745.54,597.73
2018,5,1,14,30,664.0,213.0,5.4,13.8,731.0,673.97,541.45
2018,5,1,14,45,614.0,219.0,5.55,13.65,680.0,615.84,496.61
2018,5,1,15,0,564.0,225.0,5.7,13.5,629.0,560.22,452.8
2018,5,1,15,15,597.0,198.0,5.7,13.5,603.0,524.98,424.82
2018,5,1,15,30,630.0,171.0,5.7,13.5,577.0,485.15,392.14
2018,5,1,15,45,521.5,188.0,5.85,13.15,507.0,415.8,335.08
2018,5,1,16,0,413.0,205.0,6.0,12.8,437.0,356.63,286.1
2018,5,1,16,15,430.5,180.5,6.05,12.55,402.5,316.2,250.98
2018,5,1,16,30,448.0,156.0,6.1,12.3,368.0,273.73,213.04
2018,5,1,16,45,505.0,128.0,6.1,12.1,341.0,236.05,176.84
2018,5,1,17,0,562.0,100.0,6.1,11.9,314.0,191.83,134.42
2018,5,1,17,15,534.5,89.5,6.05,11.65,268.0,145.32,94.88
2018,5,1,17,30,507.0,79.0,6.0,11.4,222.0,102.0,62.22
2018,5,1,17,45,422.0,69.0,5.95,11.15,171.5,60.97,39.91
2018,5,1,18,0,337.0,59.0,5.9,10.9,121.0,43.89,33.64
2018,5,1,18,15,245.5,45.5,5.8,10.75,83.0,34.7,24.8
2018,5,1,18,30,154.0,32.0,5.7,10.6,45.0,25.02,13.85
2018,5,1,18,45,81.5,18.0,5.65,10.5,24.5,17.69,0.0
2018,5,1,19,0,9.0,4.0,5.6,10.4,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,5.5,10.35,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.35,10.25,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.2,10.2,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,4.95,10.2,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,10.2,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,10.05,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,2,5,15,26.5,7.0,2.55,10.0,8.0,9.82,0.0
2018,5,2,5,30,53.0,14.0,2.7,10.1,16.0,24.51,0.0
2018,5,2,5,45,159.0,29.5,2.85,10.25,49.5,74.81,47.22
2018,5,2,6,0,265.0,45.0,3.0,10.4,83.0,129.41,95.08
2018,5,2,6,15,273.0,55.5,3.0,10.5,108.5,157.89,123.03
2018,5,2,6,30,281.0,66.0,3.0,10.6,134.0,187.22,151.04
2018,5,2,6,45,186.0,98.5,3.0,10.7,148.0,191.43,157.33
2018,5,2,7,0,91.0,131.0,3.0,10.8,162.0,185.17,152.68
2018,5,2,7,15,129.5,155.5,2.95,11.0,207.5,236.44,195.79
2018,5,2,7,30,168.0,180.0,2.9,11.2,253.0,291.22,240.96
2018,5,2,7,45,305.5,179.5,2.85,11.4,332.5,390.85,323.27
2018,5,2,8,0,443.0,179.0,2.8,11.6,412.0,503.98,413.89
2018,5,2,8,15,394.0,201.0,2.75,11.8,423.0,511.07,416.86
2018,5,2,8,30,345.0,223.0,2.7,12.0,434.0,505.07,410.12
2018,5,2,8,45,216.5,255.0,2.65,12.25,391.0,449.64,362.68
2018,5,2,9,0,88.0,287.0,2.6,12.5,348.0,368.04,294.43
2018,5,2,9,15,111.5,313.0,2.6,12.7,394.5,426.07,339.41
2018,5,2,9,30,135.0,339.0,2.6,12.9,441.0,476.95,377.62
2018,5,2,9,45,204.0,337.0,2.55,13.15,499.0,539.95,426.07
2018,5,2,10,0,273.0,335.0,2.5,13.4,557.0,613.98,481.41
2018,5,2,10,15,182.0,366.5,2.55,13.5,516.5,555.99,434.38
2018,5,2,10,30,91.0,398.0,2.6,13.6,476.0,494.25,384.75
2018,5,2,10,45,165.5,391.0,2.6,13.75,537.5,567.54,441.67
2018,5,2,11,0,240.0,384.0,2.6,13.9,599.0,640.86,496.68
2018,5,2,11,15,141.5,384.5,2.65,14.0,511.5,535.7,415.74
2018,5,2,11,30,43.0,385.0,2.7,14.1,424.0,430.28,333.64
2018,5,2,11,45,47.5,385.5,2.8,14.2,429.0,433.78,336.92
2018,5,2,12,0,52.0,386.0,2.9,14.3,434.0,436.98,339.5
2018,5,2,12,15,55.5,391.5,2.95,14.3,442.5,443.96,344.9
2018,5,2,12,30,59.0,397.0,3.0,14.3,451.0,450.51,350.01
2018,5,2,12,45,72.0,408.0,3.05,14.35,473.5,470.92,365.81
2018,5,2,13,0,85.0,419.0,3.1,14.4,496.0,490.34,380.76
2018,5,2,13,15,67.0,396.0,3.15,14.35,456.0,447.84,348.65
2018,5,2,13,30,49.0,373.0,3.2,14.3,416.0,406.4,317.3
2018,5,2,13,45,192.0,327.0,3.25,14.2,488.5,479.17,378.27
2018,5,2,14,0,335.0,281.0,3.3,14.1,561.0,539.13,427.81
2018,5,2,14,15,517.0,224.0,3.3,14.0,637.5,604.95,481.47
2018,5,2,14,30,699.0,167.0,3.3,13.9,714.0,655.08,521.92
2018,5,2,14,45,689.0,160.0,3.3,13.85,677.5,609.77,487.02
2018,5,2,15,0,679.0,153.0,3.3,13.8,641.0,563.85,451.51
2018,5,2,15,15,666.0,144.0,3.3,13.8,599.0,513.92,412.03
2018,5,2,15,30,653.0,135.0,3.3,13.8,557.0,464.08,371.67
2018,5,2,15,45,710.5,118.0,3.3,13.5,545.5,440.05,350.69
2018,5,2,16,0,768.0,101.0,3.3,13.2,534.0,411.25,324.19
2018,5,2,16,15,770.0,92.5,3.3,13.05,493.0,361.45,279.83
2018,5,2,16,30,772.0,84.0,3.3,12.9,452.0,310.72,233.51
2018,5,2,16,45,739.5,79.5,3.3,12.7,399.0,254.29,182.84
2018,5,2,17,0,707.0,75.0,3.3,12.5,346.0,198.47,133.27
2018,5,2,17,15,660.5,70.5,3.2,12.3,293.5,146.57,89.84
2018,5,2,17,30,614.0,66.0,3.1,12.1,241.0,99.9,55.76
2018,5,2,17,45,545.5,58.5,3.05,11.85,190.5,55.47,32.46
2018,5,2,18,0,477.0,51.0,3.0,11.6,140.0,37.15,27.6
2018,5,2,18,15,371.0,41.5,2.85,11.45,97.5,31.72,22.2
2018,5,2,18,30,265.0,32.0,2.7,11.3,55.0,25.98,14.97
2018,5,2,18,45,147.5,18.5,2.6,11.1,30.0,18.18,0.0
2018,5,2,19,0,30.0,5.0,2.5,10.9,5.0,4.91,0.0
2018,5,2,19,15,15.0,2.5,2.4,10.85,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,10.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,3,5,15,21.5,4.5,3.2,10.25,5.5,6.85,0.0
2018,5,3,5,30,43.0,9.0,3.2,10.3,11.0,18.69,0.0
2018,5,3,5,45,60.5,12.0,3.2,10.3,18.5,30.46,16.43
2018,5,3,6,0,78.0,15.0,3.2,10.3,26.0,41.45,27.24
2018,5,3,6,15,142.5,21.0,3.15,10.35,52.0,76.35,57.18
2018,5,3,6,30,207.0,27.0,3.1,10.4,78.0,115.96,92.2
2018,5,3,6,45,103.5,26.0,3.05,10.4,51.5,77.3,61.21
2018,5,3,7,0,0.0,25.0,3.0,10.4,25.0,24.12,15.3
2018,5,3,7,15,0.0,28.0,3.0,10.5,28.0,27.03,17.77
2018,5,3,7,30,0.0,31.0,3.0,10.6,31.0,29.93,20.2
2018,5,3,7,45,0.0,37.5,3.0,10.65,37.5,36.22,25.5
2018,5,3,8,0,0.0,44.0,3.0,10.7,44.0,42.52,30.76
2018,5,3,8,15,0.0,59.0,3.05,10.8,59.0,57.05,42.95
2018,5,3,8,30,0.0,74.0,3.1,10.9,74.0,71.59,55.03
2018,5,3,8,45,0.0,83.0,3.1,11.0,83.0,80.33,62.14
2018,5,3,9,0,0.0,92.0,3.1,11.1,92.0,89.07,69.22
2018,5,3,9,15,1.5,126.5,3.15,11.25,127.5,124.37,98.25
2018,5,3,9,30,3.0,161.0,3.2,11.4,163.0,159.97,127.13
2018,5,3,9,45,8.0,200.5,3.25,11.5,207.0,204.0,162.62
2018,5,3,10,0,13.0,240.0,3.3,11.6,251.0,248.35,197.89
2018,5,3,10,15,27.0,294.0,3.3,11.75,317.0,323.67,257.3
2018,5,3,10,30,41.0,348.0,3.3,11.9,383.0,393.23,310.96
