Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,45,67.5,348.0,3.15,14.25,403.5,417.71,328.63
2018,5,13,10,0,93.0,381.0,3.2,14.4,459.0,477.03,373.48
2018,5,13,10,15,118.5,395.5,3.25,14.5,498.0,525.61,409.84
2018,5,13,10,30,144.0,410.0,3.3,14.6,537.0,566.01,439.88
2018,5,13,10,45,114.5,409.5,3.35,14.7,512.0,536.45,416.28
2018,5,13,11,0,85.0,409.0,3.4,14.8,487.0,498.19,386.55
2018,5,13,11,15,78.5,415.0,3.45,14.8,487.5,496.93,385.33
2018,5,13,11,30,72.0,421.0,3.5,14.8,488.0,495.27,383.68
2018,5,13,11,45,71.0,417.5,3.55,14.85,484.0,488.98,378.89
2018,5,13,12,0,70.0,414.0,3.6,14.9,480.0,482.42,373.95
2018,5,13,12,15,68.0,404.5,3.6,14.85,468.5,468.58,363.67
2018,5,13,12,30,66.0,395.0,3.6,14.8,457.0,454.61,353.33
2018,5,13,12,45,65.5,389.0,3.65,14.8,450.0,445.43,346.65
2018,5,13,13,0,65.0,383.0,3.7,14.8,443.0,436.08,339.82
2018,5,13,13,15,79.0,388.5,3.7,14.75,460.0,450.73,351.63
2018,5,13,13,30,93.0,394.0,3.7,14.7,477.0,464.23,362.46
2018,5,13,13,45,279.5,339.0,3.7,14.6,579.5,563.61,443.7
2018,5,13,14,0,466.0,284.0,3.7,14.5,682.0,647.72,511.06
2018,5,13,14,15,625.0,220.0,3.7,14.45,733.5,686.77,543.41
2018,5,13,14,30,784.0,156.0,3.7,14.4,785.0,712.59,565.37
2018,5,13,14,45,775.5,151.0,3.7,14.3,749.0,667.38,531.08
2018,5,13,15,0,767.0,146.0,3.7,14.2,713.0,621.21,495.74
2018,5,13,15,15,773.0,135.5,3.7,14.2,678.5,577.47,461.4
2018,5,13,15,30,779.0,125.0,3.7,14.2,644.0,531.8,424.53
2018,5,13,15,45,771.5,118.0,3.75,13.95,601.5,481.11,383.0
2018,5,13,16,0,764.0,111.0,3.8,13.7,559.0,430.12,339.91
2018,5,13,16,15,742.0,105.5,3.75,13.55,509.5,372.54,290.24
2018,5,13,16,30,720.0,100.0,3.7,13.4,460.0,318.82,242.6
2018,5,13,16,45,689.0,95.0,3.7,13.2,409.0,265.02,194.61
2018,5,13,17,0,658.0,90.0,3.7,13.0,358.0,214.28,149.37
2018,5,13,17,15,615.0,84.0,3.65,12.8,307.0,164.07,106.58
2018,5,13,17,30,572.0,78.0,3.6,12.6,256.0,118.67,71.32
2018,5,13,17,45,510.5,70.5,3.55,12.45,207.5,76.08,45.06
2018,5,13,18,0,449.0,63.0,3.5,12.3,159.0,46.12,35.71
2018,5,13,18,15,358.0,52.5,3.45,12.15,116.0,39.37,29.27
2018,5,13,18,30,267.0,42.0,3.4,12.0,73.0,32.41,22.25
2018,5,13,18,45,160.5,27.0,3.3,11.85,43.0,21.25,7.13
2018,5,13,19,0,54.0,12.0,3.2,11.7,13.0,11.8,0.0
2018,5,13,19,15,27.0,6.0,3.2,11.7,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,11.05,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,10.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,10.45,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,10.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,14,4,45,3.0,1.0,2.4,10.3,1.0,0.0,0.0
2018,5,14,5,0,6.0,2.0,2.3,10.3,2.0,0.0,0.0
2018,5,14,5,15,3.0,3.0,2.25,10.4,3.0,3.35,0.0
2018,5,14,5,30,0.0,4.0,2.2,10.5,4.0,3.85,0.0
2018,5,14,5,45,0.0,7.0,2.15,10.55,7.0,6.74,0.0
2018,5,14,6,0,0.0,10.0,2.1,10.6,10.0,9.64,2.61
2018,5,14,6,15,0.0,15.0,2.05,10.75,15.0,14.46,6.88
2018,5,14,6,30,0.0,20.0,2.0,10.9,20.0,19.29,11.11
2018,5,14,6,45,0.0,36.0,1.95,11.05,36.0,34.75,24.49
2018,5,14,7,0,0.0,52.0,1.9,11.2,52.0,50.24,37.73
2018,5,14,7,15,0.0,57.0,1.9,11.35,57.0,55.08,41.72
2018,5,14,7,30,0.0,62.0,1.9,11.5,62.0,59.93,45.66
2018,5,14,7,45,0.0,76.0,1.95,11.65,76.0,73.5,56.93
2018,5,14,8,0,0.0,90.0,2.0,11.8,90.0,87.09,68.07
2018,5,14,8,15,0.0,103.0,2.15,12.0,103.0,99.9,78.45
2018,5,14,8,30,0.0,116.0,2.3,12.2,116.0,112.73,88.76
2018,5,14,8,45,0.0,129.5,2.4,12.4,129.5,126.08,99.39
2018,5,14,9,0,0.0,143.0,2.5,12.6,143.0,139.43,109.95
2018,5,14,9,15,3.0,167.5,2.65,12.75,170.0,166.37,131.62
2018,5,14,9,30,6.0,192.0,2.8,12.9,197.0,193.52,153.22
2018,5,14,9,45,7.5,204.0,2.95,13.05,210.5,206.91,163.62
2018,5,14,10,0,9.0,216.0,3.1,13.2,224.0,220.33,174.03
2018,5,14,10,15,13.5,252.0,3.2,13.3,264.0,260.68,205.79
2018,5,14,10,30,18.0,288.0,3.3,13.4,304.0,301.14,237.22
2018,5,14,10,45,19.0,303.0,3.4,13.5,320.0,317.06,249.22
2018,5,14,11,0,20.0,318.0,3.5,13.6,336.0,332.87,261.19
2018,5,14,11,15,22.5,335.0,3.55,13.65,355.5,352.05,275.82
2018,5,14,11,30,25.0,352.0,3.6,13.7,375.0,377.81,295.4
2018,5,14,11,45,29.0,365.0,3.65,13.75,392.0,393.86,307.6
2018,5,14,12,0,33.0,378.0,3.7,13.8,409.0,409.57,319.57
2018,5,14,12,15,39.5,393.5,3.75,13.85,430.5,429.82,335.08
2018,5,14,12,30,46.0,409.0,3.8,13.9,452.0,449.53,350.13
2018,5,14,12,45,132.5,405.5,3.85,13.9,528.5,528.65,413.14
2018,5,14,13,0,219.0,402.0,3.9,13.9,605.0,602.1,470.54
2018,5,14,13,15,270.0,381.5,3.95,13.85,627.0,618.8,484.69
2018,5,14,13,30,321.0,361.0,4.0,13.8,649.0,632.15,496.54
2018,5,14,13,45,435.5,309.5,4.05,13.75,689.0,666.12,525.57
2018,5,14,14,0,550.0,258.0,4.1,13.7,729.0,689.76,546.42
2018,5,14,14,15,701.0,191.0,4.15,13.6,769.0,716.86,570.42
2018,5,14,14,30,852.0,124.0,4.2,13.5,809.0,731.26,583.53
2018,5,14,14,45,831.5,125.5,4.2,13.4,768.5,681.43,546.08
2018,5,14,15,0,811.0,127.0,4.2,13.3,728.0,631.56,507.4
2018,5,14,15,15,739.0,141.0,4.2,13.3,664.5,562.15,452.2
2018,5,14,15,30,667.0,155.0,4.2,13.3,601.0,499.17,401.12
2018,5,14,15,45,689.0,139.0,4.25,13.1,571.0,459.65,368.41
2018,5,14,16,0,711.0,123.0,4.3,12.9,541.0,417.08,331.81
2018,5,14,16,15,669.5,121.5,4.3,12.75,488.0,360.73,283.28
2018,5,14,16,30,628.0,120.0,4.3,12.6,435.0,308.17,237.2
2018,5,14,16,45,611.0,110.5,4.3,12.45,389.5,259.03,193.0
2018,5,14,17,0,594.0,101.0,4.3,12.3,344.0,211.52,150.2
2018,5,14,17,15,526.5,96.0,4.25,12.1,289.5,161.88,109.01
2018,5,14,17,30,459.0,91.0,4.2,11.9,235.0,119.76,77.17
2018,5,14,17,45,382.5,80.0,4.2,11.75,185.0,79.24,51.23
2018,5,14,18,0,306.0,69.0,4.2,11.6,135.0,50.49,39.74
2018,5,14,18,15,249.0,55.0,4.15,11.45,99.5,41.23,31.03
2018,5,14,18,30,192.0,41.0,4.1,11.3,64.0,31.47,21.58
2018,5,14,18,45,112.5,26.0,4.05,11.15,38.0,20.33,7.47
2018,5,14,19,0,33.0,11.0,4.0,11.0,12.0,10.81,0.0
2018,5,14,19,15,16.5,5.5,3.95,11.0,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,10.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,10.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,10.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,10.55,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,15,4,45,3.5,0.5,2.55,10.65,0.5,0.0,0.0
2018,5,15,5,0,7.0,1.0,2.5,10.7,1.0,0.0,0.0
2018,5,15,5,15,3.5,3.0,2.55,10.9,3.0,3.42,0.0
2018,5,15,5,30,0.0,5.0,2.6,11.1,5.0,4.82,0.0
2018,5,15,5,45,0.0,7.5,2.6,11.3,7.5,7.23,0.39
2018,5,15,6,0,0.0,10.0,2.6,11.5,10.0,9.64,2.59
2018,5,15,6,15,0.0,14.5,2.55,11.65,14.5,13.98,6.42
2018,5,15,6,30,0.0,19.0,2.5,11.8,19.0,18.33,10.22
2018,5,15,6,45,0.0,36.5,2.4,11.9,36.5,35.24,24.81
2018,5,15,7,0,0.0,54.0,2.3,12.0,54.0,52.17,39.25
2018,5,15,7,15,0.0,77.0,2.3,12.1,77.0,74.46,58.05
2018,5,15,7,30,0.0,100.0,2.3,12.2,100.0,97.26,77.01
2018,5,15,7,45,0.5,123.0,2.3,12.35,123.5,120.49,96.04
2018,5,15,8,0,1.0,146.0,2.3,12.5,147.0,143.81,114.9
2018,5,15,8,15,1.5,152.0,2.35,12.65,153.0,149.99,119.51
2018,5,15,8,30,2.0,158.0,2.4,12.8,159.0,156.24,124.2
2018,5,15,8,45,13.0,201.5,2.45,12.95,210.5,208.91,166.77
2018,5,15,9,0,24.0,245.0,2.5,13.1,262.0,269.06,214.4
2018,5,15,9,15,38.5,284.5,2.6,13.2,313.5,323.41,256.85
2018,5,15,9,30,53.0,324.0,2.7,13.3,365.0,378.46,299.19
2018,5,15,9,45,67.5,353.5,2.8,13.45,408.5,423.39,333.22
2018,5,15,10,0,82.0,383.0,2.9,13.6,452.0,468.62,367.11
2018,5,15,10,15,90.0,397.5,3.0,13.7,475.5,491.85,384.16
2018,5,15,10,30,98.0,412.0,3.1,13.8,499.0,514.93,401.14
2018,5,15,10,45,272.5,358.5,3.2,13.9,607.0,646.41,504.75
2018,5,15,11,0,447.0,305.0,3.3,14.0,715.0,771.6,600.2
2018,5,15,11,15,671.5,217.0,3.4,14.05,842.5,905.54,699.64
2018,5,15,11,30,896.0,129.0,3.5,14.1,970.0,1026.68,782.45
2018,5,15,11,45,898.0,129.0,3.6,14.15,976.0,1023.7,779.72
2018,5,15,12,0,900.0,129.0,3.7,14.2,982.0,1017.46,775.97
2018,5,15,12,15,901.0,127.5,3.8,14.2,980.0,1005.53,768.56
2018,5,15,12,30,902.0,126.0,3.9,14.2,978.0,990.44,759.07
2018,5,15,12,45,901.5,124.5,4.0,14.25,968.5,970.85,746.36
2018,5,15,13,0,901.0,123.0,4.1,14.3,959.0,948.27,731.57
2018,5,15,13,15,898.5,122.0,4.2,14.25,942.5,921.5,714.08
2018,5,15,13,30,896.0,121.0,4.3,14.2,926.0,892.02,694.76
2018,5,15,13,45,892.5,118.5,4.35,14.15,902.0,857.7,671.59
2018,5,15,14,0,889.0,116.0,4.4,14.1,878.0,821.01,646.54
2018,5,15,14,15,883.5,113.5,4.45,14.05,848.0,780.6,618.54
2018,5,15,14,30,878.0,111.0,4.5,14.0,818.0,738.32,588.83
2018,5,15,14,45,870.5,108.0,4.5,13.9,782.0,692.51,555.5
2018,5,15,15,0,863.0,105.0,4.5,13.8,746.0,645.38,518.95
2018,5,15,15,15,850.0,102.5,4.5,13.8,703.5,594.4,478.3
2018,5,15,15,30,837.0,100.0,4.5,13.8,661.0,543.04,436.33
2018,5,15,15,45,823.5,96.5,4.5,13.6,616.0,488.05,390.75
2018,5,15,16,0,810.0,93.0,4.5,13.4,571.0,435.25,345.54
2018,5,15,16,15,793.5,88.5,4.45,13.3,523.0,380.83,297.61
2018,5,15,16,30,777.0,84.0,4.4,13.2,475.0,327.39,249.41
2018,5,15,16,45,752.0,79.0,4.35,13.1,424.0,272.41,199.53
2018,5,15,17,0,727.0,74.0,4.3,13.0,373.0,219.8,151.78
2018,5,15,17,15,690.0,69.0,4.25,12.9,322.0,167.84,106.64
2018,5,15,17,30,653.0,64.0,4.2,12.8,271.0,117.08,66.26
2018,5,15,17,45,493.5,64.0,4.15,12.65,204.0,71.43,40.79
2018,5,15,18,0,334.0,64.0,4.1,12.5,137.0,46.5,36.05
2018,5,15,18,15,252.5,48.0,4.0,12.4,95.0,35.55,25.92
2018,5,15,18,30,171.0,32.0,3.9,12.3,53.0,24.07,15.17
2018,5,15,18,45,139.0,23.0,3.75,12.15,35.0,17.78,6.41
2018,5,15,19,0,107.0,14.0,3.6,12.0,17.0,13.76,0.0
2018,5,15,19,15,53.5,7.0,3.5,11.9,8.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.05,11.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,11.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,10.8,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,3.05,11.05,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,3.0,11.1,5.0,4.91,0.0
2018,5,16,5,15,141.0,18.0,3.1,11.4,29.0,36.9,0.0
2018,5,16,5,30,256.0,31.0,3.2,11.7,53.0,89.06,51.27
2018,5,16,5,45,367.5,40.0,3.3,12.0,94.5,140.9,98.81
2018,5,16,6,0,479.0,49.0,3.4,12.3,136.0,204.61,154.12
2018,5,16,6,15,387.0,66.5,3.4,12.4,151.5,215.61,170.34
2018,5,16,6,30,295.0,84.0,3.4,12.5,167.0,218.11,176.91
2018,5,16,6,45,293.5,108.0,3.4,12.6,204.5,253.66,208.46
2018,5,16,7,0,292.0,132.0,3.4,12.7,242.0,293.73,242.54
2018,5,16,7,15,268.5,157.5,3.35,12.85,270.0,322.46,266.06
2018,5,16,7,30,245.0,183.0,3.3,13.0,298.0,348.35,286.4
2018,5,16,7,45,214.0,191.0,3.3,13.15,299.5,347.47,284.83
2018,5,16,8,0,183.0,199.0,3.3,13.3,301.0,336.65,275.17
2018,5,16,8,15,178.5,203.0,3.3,13.45,310.0,344.51,280.86
2018,5,16,8,30,174.0,207.0,3.3,13.6,319.0,351.63,285.8
2018,5,16,8,45,281.0,219.0,3.3,13.75,414.0,464.25,375.89
2018,5,16,9,0,388.0,231.0,3.3,13.9,509.0,584.82,468.83
2018,5,16,9,15,458.5,235.5,3.35,14.05,581.5,662.59,526.97
2018,5,16,9,30,529.0,240.0,3.4,14.2,654.0,742.82,585.94
2018,5,16,9,45,523.5,238.5,3.4,14.35,663.0,748.06,588.19
2018,5,16,10,0,518.0,237.0,3.4,14.5,672.0,754.23,591.57
2018,5,16,10,15,622.5,218.5,3.5,14.55,757.5,843.51,657.53
2018,5,16,10,30,727.0,200.0,3.6,14.6,843.0,933.4,719.96
2018,5,16,10,45,794.5,173.5,3.65,14.7,891.0,974.54,747.15
2018,5,16,11,0,862.0,147.0,3.7,14.8,939.0,1011.86,771.94
2018,5,16,11,15,894.0,134.5,3.7,14.85,966.0,1032.39,785.01
2018,5,16,11,30,926.0,122.0,3.7,14.9,993.0,1049.78,796.13
2018,5,16,11,45,928.5,121.5,3.65,14.9,999.0,1046.71,793.28
2018,5,16,12,0,931.0,121.0,3.6,14.9,1005.0,1040.27,788.45
2018,5,16,12,15,927.0,123.0,3.6,14.95,1001.5,1026.69,779.16
2018,5,16,12,30,923.0,125.0,3.6,15.0,998.0,1009.96,767.88
2018,5,16,12,45,916.0,128.5,3.6,15.0,987.0,988.85,753.84
2018,5,16,13,0,909.0,132.0,3.6,15.0,976.0,964.91,737.91
2018,5,16,13,15,907.0,129.5,3.65,15.0,958.5,936.92,719.52
2018,5,16,13,30,905.0,127.0,3.7,15.0,941.0,906.18,699.16
2018,5,16,13,45,901.5,124.5,3.8,15.0,917.0,871.59,676.23
2018,5,16,14,0,898.0,122.0,3.9,15.0,893.0,834.61,651.39
2018,5,16,14,15,892.0,119.0,3.95,14.9,862.0,793.04,622.98
2018,5,16,14,30,886.0,116.0,4.0,14.8,831.0,749.6,592.91
2018,5,16,14,45,878.5,113.0,4.0,14.75,794.5,703.48,559.61
2018,5,16,15,0,871.0,110.0,4.0,14.7,758.0,656.02,523.18
2018,5,16,15,15,857.5,108.0,4.0,14.7,715.5,604.86,482.88
2018,5,16,15,30,844.0,106.0,4.0,14.7,673.0,551.43,439.86
2018,5,16,15,45,829.0,102.0,4.05,14.5,626.5,496.89,395.2
2018,5,16,16,0,814.0,98.0,4.1,14.3,580.0,442.71,349.44
2018,5,16,16,15,794.5,93.5,4.1,14.15,530.5,386.95,301.06
2018,5,16,16,30,775.0,89.0,4.1,14.0,481.0,332.49,252.6
2018,5,16,16,45,747.0,85.0,4.1,13.85,429.5,277.73,203.4
2018,5,16,17,0,719.0,81.0,4.1,13.7,378.0,222.89,154.27
2018,5,16,17,15,679.5,75.0,4.1,13.5,325.5,169.85,108.55
2018,5,16,17,30,640.0,69.0,4.1,13.3,273.0,121.17,70.01
2018,5,16,17,45,583.0,63.0,4.1,13.1,223.0,76.11,41.59
2018,5,16,18,0,526.0,57.0,4.1,12.9,173.0,40.17,30.36
2018,5,16,18,15,438.0,48.0,4.0,12.7,128.0,35.34,25.73
2018,5,16,18,30,350.0,39.0,3.9,12.5,83.0,30.22,20.52
2018,5,16,18,45,222.0,26.5,3.85,12.3,50.0,21.16,9.3
2018,5,16,19,0,94.0,14.0,3.8,12.1,17.0,13.76,0.0
2018,5,16,19,15,47.0,7.0,3.75,12.0,8.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.5,3.1,11.3,0.5,0.0,0.0
2018,5,17,5,0,0.0,1.0,3.2,11.4,1.0,0.98,0.0
2018,5,17,5,15,11.5,6.0,3.3,11.6,7.0,7.48,0.0
2018,5,17,5,30,23.0,11.0,3.4,11.8,13.0,15.83,5.51
2018,5,17,5,45,11.5,16.0,3.55,12.0,17.0,18.38,9.36
2018,5,17,6,0,0.0,21.0,3.7,12.2,21.0,20.26,11.63
2018,5,17,6,15,0.0,28.0,3.7,12.3,28.0,27.02,17.59
2018,5,17,6,30,0.0,35.0,3.7,12.4,35.0,33.79,23.48
2018,5,17,6,45,0.0,49.0,3.75,12.5,49.0,47.33,35.09
2018,5,17,7,0,0.0,63.0,3.8,12.6,63.0,60.89,46.56
2018,5,17,7,15,0.0,72.5,3.85,12.7,72.5,70.09,54.2
2018,5,17,7,30,0.0,82.0,3.9,12.8,82.0,79.31,61.75
2018,5,17,7,45,0.0,90.5,3.95,12.9,90.5,87.63,68.49
2018,5,17,8,0,0.0,99.0,4.0,13.0,99.0,95.99,75.19
2018,5,17,8,15,0.5,123.0,4.0,13.1,123.5,120.13,94.93
2018,5,17,8,30,1.0,147.0,4.0,13.2,148.0,144.39,114.53
2018,5,17,8,45,2.5,164.5,4.0,13.25,166.5,163.02,129.42
2018,5,17,9,0,4.0,182.0,4.0,13.3,185.0,181.75,144.28
2018,5,17,9,15,6.0,194.5,4.0,13.4,199.0,195.99,155.43
2018,5,17,9,30,8.0,207.0,4.0,13.5,213.0,210.31,166.61
2018,5,17,9,45,11.0,235.0,4.0,13.55,244.0,241.2,190.96
2018,5,17,10,0,14.0,263.0,4.0,13.6,275.0,272.19,215.15
2018,5,17,10,15,16.0,279.0,4.05,13.65,293.0,290.17,228.96
2018,5,17,10,30,18.0,295.0,4.1,13.7,311.0,308.12,242.74
2018,5,17,10,45,16.0,279.5,4.1,13.75,294.0,290.48,228.59
2018,5,17,11,0,14.0,264.0,4.1,13.8,277.0,272.87,214.58
2018,5,17,11,15,13.0,250.0,4.2,13.8,262.0,257.79,202.69
2018,5,17,11,30,12.0,236.0,4.3,13.8,247.0,242.73,190.8
2018,5,17,11,45,11.0,221.5,4.35,13.85,232.0,227.2,178.47
2018,5,17,12,0,10.0,207.0,4.4,13.9,217.0,211.69,166.15
2018,5,17,12,15,11.5,230.5,4.55,13.9,241.5,235.93,185.46
2018,5,17,12,30,13.0,254.0,4.7,13.9,266.0,260.01,204.52
2018,5,17,12,45,11.5,235.5,4.8,13.9,246.0,239.96,188.72
2018,5,17,13,0,10.0,217.0,4.9,13.9,226.0,220.03,173.04
2018,5,17,13,15,10.0,212.0,5.05,13.85,221.0,214.68,169.0
2018,5,17,13,30,10.0,207.0,5.2,13.8,216.0,209.32,164.93
2018,5,17,13,45,25.5,213.5,5.35,13.7,235.5,228.84,181.42
2018,5,17,14,0,41.0,220.0,5.5,13.6,255.0,245.95,195.91
2018,5,17,14,15,109.5,234.5,5.55,13.55,324.0,310.38,249.63
2018,5,17,14,30,178.0,249.0,5.6,13.5,393.0,367.4,296.58
2018,5,17,14,45,232.0,254.0,5.7,13.4,432.5,399.22,322.85
2018,5,17,15,0,286.0,259.0,5.8,13.3,472.0,425.67,344.47
2018,5,17,15,15,224.5,255.5,5.8,13.3,417.0,371.03,299.82
2018,5,17,15,30,163.0,252.0,5.8,13.3,362.0,323.73,261.1
2018,5,17,15,45,118.5,250.0,5.9,13.1,327.0,290.05,233.78
2018,5,17,16,0,74.0,248.0,6.0,12.9,292.0,262.77,211.83
2018,5,17,16,15,115.0,230.0,6.0,12.75,291.5,253.91,204.45
2018,5,17,16,30,156.0,212.0,6.0,12.6,291.0,242.98,194.5
2018,5,17,16,45,219.5,183.5,6.0,12.45,282.0,221.77,174.56
2018,5,17,17,0,283.0,155.0,6.0,12.3,273.0,196.82,150.29
2018,5,17,17,15,298.5,132.0,6.0,12.2,241.5,161.89,119.19
2018,5,17,17,30,314.0,109.0,6.0,12.1,210.0,121.64,84.83
2018,5,17,17,45,300.5,91.0,5.95,11.95,173.5,86.15,58.85
2018,5,17,18,0,287.0,73.0,5.9,11.8,137.0,53.32,42.28
2018,5,17,18,15,233.0,58.0,5.8,11.75,101.5,43.37,32.96
2018,5,17,18,30,179.0,43.0,5.7,11.7,66.0,32.87,22.93
2018,5,17,18,45,109.5,28.5,5.6,11.6,40.5,23.72,11.71
2018,5,17,19,0,40.0,14.0,5.5,11.5,15.0,13.76,0.0
2018,5,17,19,15,20.0,7.0,5.4,11.5,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.55,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,11.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,11.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,11.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.0,11.5,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.0,11.5,1.0,0.98,0.0
2018,5,18,5,15,0.0,3.0,4.05,11.6,3.0,2.89,0.0
2018,5,18,5,30,0.0,5.0,4.1,11.7,5.0,4.82,0.0
2018,5,18,5,45,0.0,8.0,4.2,11.75,8.0,7.71,0.81
2018,5,18,6,0,0.0,11.0,4.3,11.8,11.0,10.6,3.41
2018,5,18,6,15,0.0,16.0,4.25,11.85,16.0,15.43,7.65
2018,5,18,6,30,0.0,21.0,4.2,11.9,21.0,20.26,11.86
2018,5,18,6,45,0.0,39.5,4.2,11.95,39.5,38.14,27.27
2018,5,18,7,0,0.0,58.0,4.2,12.0,58.0,56.04,42.53
2018,5,18,7,15,0.0,73.0,4.1,12.1,73.0,70.58,54.74
2018,5,18,7,30,0.0,88.0,4.0,12.2,88.0,85.24,66.9
2018,5,18,7,45,0.0,82.0,3.95,12.3,82.0,79.31,61.64
2018,5,18,8,0,0.0,76.0,3.9,12.4,76.0,73.51,56.53
2018,5,18,8,15,0.0,81.0,3.85,12.5,81.0,78.37,60.39
2018,5,18,8,30,0.0,86.0,3.8,12.6,86.0,83.23,64.22
2018,5,18,8,45,0.0,99.0,3.7,12.7,99.0,95.92,74.51
2018,5,18,9,0,0.0,112.0,3.6,12.8,112.0,108.72,84.82
2018,5,18,9,15,1.5,138.0,3.6,12.9,139.0,135.71,106.72
2018,5,18,9,30,3.0,164.0,3.6,13.0,166.0,162.85,128.51
2018,5,18,9,45,6.0,189.5,3.55,13.15,194.5,191.0,150.94
2018,5,18,10,0,9.0,215.0,3.5,13.3,223.0,219.28,173.25
2018,5,18,10,15,10.0,222.0,3.55,13.4,231.0,227.24,179.27
2018,5,18,10,30,11.0,229.0,3.6,13.5,239.0,235.19,185.33
2018,5,18,10,45,11.5,231.0,3.6,13.65,241.5,237.64,186.99
2018,5,18,11,0,12.0,233.0,3.6,13.8,244.0,240.05,188.65
2018,5,18,11,15,15.5,270.5,3.7,13.85,285.0,280.63,220.45
2018,5,18,11,30,19.0,308.0,3.8,13.9,326.0,321.12,251.79
2018,5,18,11,45,20.5,304.0,3.9,13.95,323.5,323.43,253.47
2018,5,18,12,0,22.0,300.0,4.0,14.0,321.0,319.89,250.79
2018,5,18,12,15,23.0,294.5,4.15,13.95,316.5,314.24,246.65
2018,5,18,12,30,24.0,289.0,4.3,13.9,312.0,308.5,242.47
2018,5,18,12,45,31.0,325.0,4.45,13.9,354.0,349.4,274.61
2018,5,18,13,0,38.0,361.0,4.6,13.9,396.0,389.53,305.87
2018,5,18,13,15,40.5,372.0,4.65,13.8,409.0,400.21,314.34
2018,5,18,13,30,43.0,383.0,4.7,13.7,422.0,410.44,322.59
2018,5,18,13,45,46.5,372.0,4.75,13.65,413.0,399.73,314.88
2018,5,18,14,0,50.0,361.0,4.8,13.6,404.0,388.75,307.0
2018,5,18,14,15,61.0,364.0,4.9,13.5,414.5,396.45,313.88
2018,5,18,14,30,72.0,367.0,5.0,13.4,425.0,402.96,319.77
2018,5,18,14,45,48.5,308.5,5.05,13.25,347.0,327.41,260.78
2018,5,18,15,0,25.0,250.0,5.1,13.1,269.0,254.35,202.95
2018,5,18,15,15,86.5,204.5,5.1,13.1,264.0,244.87,197.09
2018,5,18,15,30,148.0,159.0,5.1,13.1,259.0,228.59,184.88
2018,5,18,15,45,105.0,166.0,5.3,12.85,234.5,207.5,167.18
2018,5,18,16,0,62.0,173.0,5.5,12.6,210.0,190.4,153.09
2018,5,18,16,15,67.5,179.5,5.55,12.45,216.5,193.98,156.05
2018,5,18,16,30,73.0,186.0,5.6,12.3,223.0,196.3,157.85
2018,5,18,16,45,194.0,162.5,5.65,12.2,247.0,197.23,155.15
2018,5,18,17,0,315.0,139.0,5.7,12.1,271.0,190.94,144.35
2018,5,18,17,15,358.5,119.5,5.7,11.95,250.5,158.2,113.61
2018,5,18,17,30,402.0,100.0,5.7,11.8,230.0,124.43,83.41
2018,5,18,17,45,338.5,88.0,5.7,11.65,184.0,86.42,57.71
2018,5,18,18,0,275.0,76.0,5.7,11.5,138.0,55.58,44.37
2018,5,18,18,15,215.0,60.5,5.65,11.4,101.5,48.58,37.67
2018,5,18,18,30,155.0,45.0,5.6,11.3,65.0,36.74,26.4
2018,5,18,18,45,92.0,29.5,5.55,11.2,40.0,24.51,12.81
2018,5,18,19,0,29.0,14.0,5.5,11.1,15.0,13.76,0.0
2018,5,18,19,15,14.5,7.0,5.5,11.05,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,10.85,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,10.75,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.0,10.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.05,10.7,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.4,10.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.05,10.85,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,10.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.05,10.95,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,10.85,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,19,4,45,0.0,1.0,5.95,10.8,1.0,0.0,0.0
2018,5,19,5,0,0.0,2.0,5.9,10.8,2.0,1.97,0.0
2018,5,19,5,15,9.5,12.0,5.9,10.8,13.0,13.0,0.0
2018,5,19,5,30,19.0,22.0,5.9,10.8,24.0,25.44,13.4
2018,5,19,5,45,22.0,37.5,5.85,10.85,41.0,43.2,29.93
2018,5,19,6,0,25.0,53.0,5.8,10.9,58.0,61.11,45.99
2018,5,19,6,15,57.5,76.0,5.8,10.9,91.5,98.02,77.78
2018,5,19,6,30,90.0,99.0,5.8,10.9,125.0,142.15,115.96
2018,5,19,6,45,87.0,115.5,5.8,10.95,144.5,162.55,133.88
2018,5,19,7,0,84.0,132.0,5.8,11.0,164.0,182.54,150.98
2018,5,19,7,15,61.5,121.5,5.8,11.1,147.0,157.13,129.3
2018,5,19,7,30,39.0,111.0,5.8,11.2,130.0,134.87,109.99
2018,5,19,7,45,23.5,122.0,5.75,11.3,134.0,137.6,111.61
2018,5,19,8,0,8.0,133.0,5.7,11.4,138.0,135.5,109.0
2018,5,19,8,15,4.0,122.5,5.7,11.5,125.0,122.2,97.42
2018,5,19,8,30,0.0,112.0,5.7,11.6,112.0,108.75,85.76
2018,5,19,8,45,0.0,119.5,5.7,11.7,119.5,116.14,91.63
2018,5,19,9,0,0.0,127.0,5.7,11.8,127.0,123.53,97.46
2018,5,19,9,15,1.0,141.0,5.7,11.95,142.0,138.24,109.32
2018,5,19,9,30,2.0,155.0,5.7,12.1,157.0,153.01,121.16
2018,5,19,9,45,4.5,174.0,5.7,12.25,178.0,174.18,138.21
2018,5,19,10,0,7.0,193.0,5.7,12.4,199.0,195.45,155.23
2018,5,19,10,15,9.5,220.5,5.75,12.55,229.0,225.26,179.0
2018,5,19,10,30,12.0,248.0,5.8,12.7,259.0,255.11,202.62
2018,5,19,10,45,12.0,244.5,5.85,12.85,255.5,251.56,199.47
2018,5,19,11,0,12.0,241.0,5.9,13.0,252.0,247.99,196.39
2018,5,19,11,15,12.0,237.5,6.0,13.05,248.5,244.38,193.4
2018,5,19,11,30,12.0,234.0,6.1,13.1,245.0,240.74,190.42
2018,5,19,11,45,13.0,249.0,6.15,13.2,261.0,256.3,202.7
2018,5,19,12,0,14.0,264.0,6.2,13.3,277.0,271.74,214.85
2018,5,19,12,15,18.5,299.0,6.25,13.3,316.5,310.13,245.3
2018,5,19,12,30,23.0,334.0,6.3,13.3,356.0,352.34,278.52
2018,5,19,12,45,23.0,336.5,6.35,13.35,358.0,353.27,279.21
2018,5,19,13,0,23.0,339.0,6.4,13.4,360.0,351.03,277.54
2018,5,19,13,15,21.0,324.5,6.45,13.4,343.5,333.93,264.26
2018,5,19,13,30,19.0,310.0,6.5,13.4,327.0,316.95,251.09
2018,5,19,13,45,63.5,292.5,6.55,13.35,347.5,336.97,269.07
2018,5,19,14,0,108.0,275.0,6.6,13.3,368.0,353.59,284.11
2018,5,19,14,15,105.5,255.5,6.65,13.25,344.0,327.56,263.68
2018,5,19,14,30,103.0,236.0,6.7,13.2,320.0,301.67,243.28
2018,5,19,14,45,58.0,237.5,6.75,13.1,284.5,267.09,214.5
2018,5,19,15,0,13.0,239.0,6.8,13.0,249.0,237.55,189.88
2018,5,19,15,15,24.5,221.5,6.8,13.0,238.5,225.29,180.61
2018,5,19,15,30,36.0,204.0,6.8,13.0,228.0,213.11,171.21
2018,5,19,15,45,34.0,212.5,6.8,12.75,234.0,217.06,174.8
2018,5,19,16,0,32.0,221.0,6.8,12.5,240.0,220.66,178.16
2018,5,19,16,15,62.5,213.5,6.75,12.3,247.0,222.27,179.63
2018,5,19,16,30,93.0,206.0,6.7,12.1,254.0,220.34,177.62
2018,5,19,16,45,141.5,183.0,6.7,11.95,247.0,203.72,162.33
2018,5,19,17,0,190.0,160.0,6.7,11.8,240.0,184.78,144.14
2018,5,19,17,15,193.0,125.0,6.7,11.6,197.0,139.64,105.34
2018,5,19,17,30,196.0,90.0,6.7,11.4,154.0,98.27,70.24
2018,5,19,17,45,121.5,62.5,6.65,11.2,100.0,59.0,41.25
2018,5,19,18,0,47.0,35.0,6.6,11.0,46.0,31.79,23.07
2018,5,19,18,15,37.0,27.0,6.5,10.9,34.5,24.77,16.53
2018,5,19,18,30,27.0,19.0,6.4,10.8,23.0,17.68,9.85
2018,5,19,18,45,25.0,15.5,6.3,10.7,18.0,14.42,5.48
2018,5,19,19,0,23.0,12.0,6.2,10.6,13.0,11.8,0.0
2018,5,19,19,15,11.5,6.0,6.15,10.6,6.5,5.9,0.0
2018,5,19,19,30,0.0,0.0,6.1,10.6,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.05,10.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,10.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,10.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,10.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,10.8,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,10.85,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,10.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,10.95,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,10.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,10.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,10.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,10.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,5.95,10.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,5.9,10.85,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,5.9,10.9,2.0,2.06,0.0
2018,5,20,5,15,0.5,7.5,5.95,10.95,7.5,7.3,0.0
2018,5,20,5,30,0.0,13.0,6.0,11.0,13.0,12.54,4.16
2018,5,20,5,45,0.0,20.0,6.05,11.05,20.0,19.29,10.58
2018,5,20,6,0,0.0,27.0,6.1,11.1,27.0,26.05,16.66
2018,5,20,6,15,0.0,26.5,6.05,11.15,26.5,25.57,16.43
2018,5,20,6,30,0.0,26.0,6.0,11.2,26.0,25.09,16.07
2018,5,20,6,45,0.0,50.5,6.0,11.25,50.5,48.78,36.49
2018,5,20,7,0,0.0,75.0,6.0,11.3,75.0,72.58,56.78
2018,5,20,7,15,0.0,73.5,5.95,11.35,73.5,71.06,55.3
2018,5,20,7,30,0.0,72.0,5.9,11.4,72.0,69.62,53.86
2018,5,20,7,45,0.0,88.0,5.85,11.45,88.0,85.15,66.79
2018,5,20,8,0,0.0,104.0,5.8,11.5,104.0,100.93,79.8
2018,5,20,8,15,1.0,128.0,5.8,11.5,128.5,125.47,100.05
2018,5,20,8,30,2.0,152.0,5.8,11.5,153.0,150.14,120.22
2018,5,20,8,45,17.0,212.0,5.8,11.55,224.0,222.72,179.95
2018,5,20,9,0,32.0,272.0,5.8,11.6,295.0,304.02,245.58
2018,5,20,9,15,64.5,307.0,5.85,11.65,356.5,369.69,298.52
2018,5,20,9,30,97.0,342.0,5.9,11.7,418.0,436.94,352.01
2018,5,20,9,45,164.5,369.0,5.9,11.8,505.0,537.6,431.82
2018,5,20,10,0,232.0,396.0,5.9,11.9,592.0,632.38,505.48
2018,5,20,10,15,331.0,380.5,5.95,12.05,670.0,722.29,575.8
2018,5,20,10,30,430.0,365.0,6.0,12.2,748.0,812.96,645.43
2018,5,20,10,45,402.0,384.0,6.05,12.35,748.0,807.5,639.14
2018,5,20,11,0,374.0,403.0,6.1,12.5,748.0,793.82,627.39
2018,5,20,11,15,378.0,406.5,6.15,12.65,759.5,800.56,632.0
2018,5,20,11,30,382.0,410.0,6.2,12.8,771.0,805.74,635.41
2018,5,20,11,45,368.0,417.5,6.25,12.9,767.0,795.53,627.03
2018,5,20,12,0,354.0,425.0,6.3,13.0,763.0,783.91,617.71
2018,5,20,12,15,417.5,403.5,6.35,13.0,801.0,821.22,647.61
2018,5,20,12,30,481.0,382.0,6.4,13.0,839.0,851.33,671.94
2018,5,20,12,45,452.0,388.0,6.45,13.05,814.0,817.86,646.34
2018,5,20,13,0,423.0,394.0,6.5,13.1,789.0,783.87,620.5
2018,5,20,13,15,409.5,392.5,6.55,12.95,769.0,756.33,600.35
2018,5,20,13,30,396.0,391.0,6.6,12.8,749.0,726.81,578.56
2018,5,20,13,45,287.5,403.5,6.7,12.7,660.0,633.25,505.22
2018,5,20,14,0,179.0,416.0,6.8,12.6,571.0,545.06,435.02
2018,5,20,14,15,159.0,398.0,6.8,12.4,532.0,503.53,403.17
2018,5,20,14,30,139.0,380.0,6.8,12.2,493.0,463.31,371.96
2018,5,20,14,45,92.5,328.5,6.8,12.05,402.0,376.04,302.76
2018,5,20,15,0,46.0,277.0,6.8,11.9,311.0,292.9,235.92
2018,5,20,15,15,46.0,263.5,6.8,11.9,296.0,276.88,223.45
2018,5,20,15,30,46.0,250.0,6.8,11.9,281.0,260.84,210.77
2018,5,20,15,45,42.0,233.0,6.75,11.65,260.0,239.64,193.95
2018,5,20,16,0,38.0,216.0,6.7,11.4,239.0,218.89,177.38
2018,5,20,16,15,26.0,180.0,6.7,11.35,195.0,178.62,144.48
2018,5,20,16,30,14.0,144.0,6.7,11.3,151.0,141.85,114.3
2018,5,20,16,45,13.0,132.5,6.7,11.25,138.5,129.6,104.32
2018,5,20,17,0,12.0,121.0,6.7,11.2,126.0,117.44,94.33
2018,5,20,17,15,119.5,107.5,6.7,11.15,147.0,116.79,89.36
2018,5,20,17,30,227.0,94.0,6.7,11.1,168.0,105.45,75.08
2018,5,20,17,45,258.5,84.5,6.7,11.05,155.0,84.79,58.74
2018,5,20,18,0,290.0,75.0,6.7,11.0,142.0,55.97,44.84
2018,5,20,18,15,235.5,61.0,6.65,11.0,106.5,45.51,35.05
2018,5,20,18,30,181.0,47.0,6.6,11.0,71.0,38.29,27.9
2018,5,20,18,45,107.5,31.5,6.6,10.95,44.0,26.1,14.83
2018,5,20,19,0,34.0,16.0,6.6,10.9,17.0,15.73,0.0
2018,5,20,19,15,17.0,8.0,6.5,10.9,8.5,7.86,0.0
2018,5,20,19,30,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,10.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,10.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.05,10.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,5.9,10.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.8,10.8,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,10.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.1,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.05,10.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.85,10.75,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.8,10.7,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.75,10.7,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.7,10.7,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.65,10.7,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.55,10.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,21,4,45,1.0,1.5,3.15,10.8,1.5,0.0,0.0
2018,5,21,5,0,2.0,3.0,3.1,10.8,3.0,3.13,0.0
2018,5,21,5,15,1.0,9.0,3.0,10.9,9.0,8.82,0.0
2018,5,21,5,30,0.0,15.0,2.9,11.0,15.0,14.47,5.78
2018,5,21,5,45,99.5,35.0,2.8,11.1,54.0,64.77,45.64
2018,5,21,6,0,199.0,55.0,2.7,11.2,93.0,126.56,97.21
2018,5,21,6,15,122.5,64.0,2.6,11.3,89.5,114.92,91.0
2018,5,21,6,30,46.0,73.0,2.5,11.4,86.0,92.06,73.27
2018,5,21,6,45,41.5,107.0,2.4,11.5,120.5,127.9,103.91
2018,5,21,7,0,37.0,141.0,2.3,11.6,155.0,163.4,133.48
2018,5,21,7,15,53.5,166.5,2.25,11.8,190.0,200.95,164.4
2018,5,21,7,30,70.0,192.0,2.2,12.0,225.0,239.97,196.0
2018,5,21,7,45,73.5,211.5,2.1,12.15,250.0,265.29,215.78
2018,5,21,8,0,77.0,231.0,2.0,12.3,275.0,290.76,235.38
2018,5,21,8,15,83.5,254.5,2.05,12.55,305.5,322.88,260.06
2018,5,21,8,30,90.0,278.0,2.1,12.8,336.0,355.26,284.59
2018,5,21,8,45,113.5,301.0,2.2,13.1,379.5,408.7,325.55
2018,5,21,9,0,137.0,324.0,2.3,13.4,423.0,456.08,361.23
2018,5,21,9,15,197.5,338.0,2.45,13.6,489.5,527.24,415.88
2018,5,21,9,30,258.0,352.0,2.6,13.8,556.0,609.29,477.32
2018,5,21,9,45,316.5,341.0,2.7,14.0,601.5,656.98,513.02
2018,5,21,10,0,375.0,330.0,2.8,14.2,647.0,713.89,555.02
2018,5,21,10,15,337.0,343.0,2.95,14.35,634.5,688.53,535.07
2018,5,21,10,30,299.0,356.0,3.1,14.5,622.0,668.33,519.15
2018,5,21,10,45,226.5,342.0,3.3,14.65,546.0,583.62,455.41
2018,5,21,11,0,154.0,328.0,3.5,14.8,470.0,490.03,383.97
2018,5,21,11,15,85.5,313.0,3.65,14.85,392.0,405.58,317.9
2018,5,21,11,30,17.0,298.0,3.8,14.9,314.0,309.14,241.14
2018,5,21,11,45,17.5,303.0,3.95,14.95,319.5,314.19,245.29
2018,5,21,12,0,18.0,308.0,4.1,15.0,325.0,319.12,249.1
2018,5,21,12,15,21.5,323.0,4.3,14.95,343.5,336.71,263.01
2018,5,21,12,30,25.0,338.0,4.5,14.9,362.0,358.18,279.88
2018,5,21,12,45,87.0,332.5,4.7,14.85,414.0,413.29,325.23
2018,5,21,13,0,149.0,327.0,4.9,14.8,466.0,461.13,364.54
2018,5,21,13,15,89.5,335.0,5.05,14.65,418.0,410.42,323.67
2018,5,21,13,30,30.0,343.0,5.2,14.5,370.0,360.22,283.09
2018,5,21,13,45,69.0,309.5,5.4,14.3,369.5,358.04,283.81
2018,5,21,14,0,108.0,276.0,5.6,14.1,369.0,354.64,283.31
2018,5,21,14,15,163.5,249.0,5.7,13.9,384.5,365.65,294.33
2018,5,21,14,30,219.0,222.0,5.8,13.7,400.0,371.82,301.21
2018,5,21,14,45,215.5,208.5,5.9,13.5,377.0,345.89,280.8
2018,5,21,15,0,212.0,195.0,6.0,13.3,354.0,319.95,260.16
2018,5,21,15,15,208.0,188.5,6.0,13.3,337.5,300.25,243.96
2018,5,21,15,30,204.0,182.0,6.0,13.3,321.0,280.58,227.58
2018,5,21,15,45,146.0,179.0,6.05,12.8,275.0,239.95,194.01
2018,5,21,16,0,88.0,176.0,6.1,12.3,229.0,202.93,163.61
2018,5,21,16,15,59.0,181.5,6.1,12.1,215.5,192.81,155.44
2018,5,21,16,30,30.0,187.0,6.1,11.9,202.0,183.22,148.1
2018,5,21,16,45,72.5,176.5,6.1,11.7,208.5,182.41,146.61
2018,5,21,17,0,115.0,166.0,6.1,11.5,215.0,173.56,137.62
2018,5,21,17,15,181.0,142.0,6.05,11.35,207.0,155.93,119.7
2018,5,21,17,30,247.0,118.0,6.0,11.2,199.0,127.57,92.93
2018,5,21,17,45,246.5,99.0,6.0,11.05,168.0,95.89,68.47
2018,5,21,18,0,246.0,80.0,6.0,10.9,137.0,64.63,52.64
2018,5,21,18,15,198.0,63.5,5.9,10.8,102.0,50.81,39.83
2018,5,21,18,30,150.0,47.0,5.8,10.7,67.0,38.29,27.99
2018,5,21,18,45,90.0,31.5,5.75,10.65,42.0,26.12,15.18
2018,5,21,19,0,30.0,16.0,5.7,10.6,17.0,15.73,0.0
2018,5,21,19,15,15.0,8.0,5.65,10.6,8.5,7.86,0.0
2018,5,21,19,30,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,10.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,10.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.05,10.6,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,10.6,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,10.6,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,10.6,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,10.6,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.7,10.6,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.5,10.65,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.2,10.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,4,45,2.0,1.0,4.2,10.9,1.0,0.0,0.0
2018,5,22,5,0,4.0,2.0,4.2,10.9,2.0,2.34,0.0
2018,5,22,5,15,2.0,3.5,4.2,11.0,3.5,3.69,0.0
2018,5,22,5,30,0.0,5.0,4.2,11.1,5.0,4.82,0.0
2018,5,22,5,45,0.0,7.0,4.2,11.15,7.0,6.74,0.04
2018,5,22,6,0,0.0,9.0,4.2,11.2,9.0,8.67,1.79
2018,5,22,6,15,0.0,12.5,4.15,11.3,12.5,12.05,4.77
2018,5,22,6,30,0.0,16.0,4.1,11.4,16.0,15.43,7.72
2018,5,22,6,45,0.0,26.5,4.1,11.5,26.5,25.57,16.48
2018,5,22,7,0,0.0,37.0,4.1,11.6,37.0,35.73,25.16
2018,5,22,7,15,0.0,45.0,4.1,11.7,45.0,43.47,31.69
2018,5,22,7,30,0.0,53.0,4.1,11.8,53.0,51.22,38.15
2018,5,22,7,45,0.0,58.5,4.1,11.85,58.5,56.55,42.51
2018,5,22,8,0,0.0,64.0,4.1,11.9,64.0,61.89,46.85
2018,5,22,8,15,0.0,70.0,4.1,12.0,70.0,67.71,51.56
2018,5,22,8,30,0.0,76.0,4.1,12.1,76.0,73.54,56.24
2018,5,22,8,45,0.0,81.5,4.1,12.15,81.5,78.89,60.52
2018,5,22,9,0,0.0,87.0,4.1,12.2,87.0,84.24,64.78
2018,5,22,9,15,0.0,96.5,4.2,12.35,96.5,93.51,72.25
2018,5,22,9,30,0.0,106.0,4.3,12.5,106.0,102.86,79.74
2018,5,22,9,45,0.5,123.0,4.4,12.65,123.5,120.04,93.64
2018,5,22,10,0,1.0,140.0,4.5,12.8,141.0,137.27,107.48
2018,5,22,10,15,2.5,147.5,4.55,12.9,150.0,146.12,114.53
2018,5,22,10,30,4.0,155.0,4.6,13.0,159.0,155.01,121.61
2018,5,22,10,45,3.5,153.0,4.7,13.15,156.5,152.57,119.43
2018,5,22,11,0,3.0,151.0,4.8,13.3,154.0,150.11,117.27
2018,5,22,11,15,4.0,154.0,4.8,13.35,158.0,154.03,120.39
2018,5,22,11,30,5.0,157.0,4.8,13.4,162.0,157.93,123.5
2018,5,22,11,45,6.0,164.5,4.85,13.45,170.5,166.2,130.13
2018,5,22,12,0,7.0,172.0,4.9,13.5,179.0,174.41,136.71
2018,5,22,12,15,7.0,173.0,4.9,13.5,180.0,175.2,137.33
2018,5,22,12,30,7.0,174.0,4.9,13.5,181.0,175.95,137.95
2018,5,22,12,45,7.5,183.5,4.9,13.55,190.5,185.43,145.56
2018,5,22,13,0,8.0,193.0,4.9,13.6,200.0,194.82,153.11
2018,5,22,13,15,8.5,199.5,4.9,13.55,207.0,201.2,158.33
2018,5,22,13,30,9.0,206.0,4.9,13.5,214.0,207.5,163.51
2018,5,22,13,45,23.5,200.5,4.85,13.5,221.0,214.57,169.91
2018,5,22,14,0,38.0,195.0,4.8,13.5,228.0,219.51,174.55
2018,5,22,14,15,68.0,198.5,4.85,13.4,255.0,244.52,195.82
2018,5,22,14,30,98.0,202.0,4.9,13.3,282.0,265.9,213.94
2018,5,22,14,45,169.0,191.5,4.9,13.25,322.0,298.34,241.77
2018,5,22,15,0,240.0,181.0,4.9,13.2,362.0,324.31,263.78
2018,5,22,15,15,122.0,179.5,4.9,13.2,271.5,242.88,195.94
2018,5,22,15,30,4.0,178.0,4.9,13.2,181.0,173.01,137.56
2018,5,22,15,45,6.0,177.5,4.9,13.0,181.5,172.9,138.03
2018,5,22,16,0,8.0,177.0,4.9,12.8,182.0,172.46,138.14
2018,5,22,16,15,19.0,183.5,4.9,12.7,193.5,181.53,145.94
2018,5,22,16,30,30.0,190.0,4.9,12.6,205.0,185.91,149.71
2018,5,22,16,45,77.5,177.5,4.9,12.45,211.5,184.83,147.85
2018,5,22,17,0,125.0,165.0,4.9,12.3,218.0,175.26,138.08
2018,5,22,17,15,183.5,142.0,4.9,12.1,208.5,156.75,119.81
2018,5,22,17,30,242.0,119.0,4.9,11.9,199.0,128.29,93.41
2018,5,22,17,45,250.5,99.0,4.85,11.7,169.5,96.69,68.66
2018,5,22,18,0,259.0,79.0,4.8,11.5,140.0,64.59,52.48
2018,5,22,18,15,210.0,63.5,4.75,11.4,105.0,50.81,39.77
2018,5,22,18,30,161.0,48.0,4.7,11.3,70.0,39.06,28.65
2018,5,22,18,45,99.5,31.5,4.65,11.15,43.5,26.13,15.44
2018,5,22,19,0,38.0,15.0,4.6,11.0,17.0,12.78,0.0
2018,5,22,19,15,19.0,7.5,4.55,11.0,8.5,7.37,0.0
2018,5,22,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,23,4,45,1.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,5,23,5,0,2.0,2.0,3.4,11.0,2.0,2.15,0.0
2018,5,23,5,15,1.0,5.0,3.4,11.1,5.0,4.96,0.0
2018,5,23,5,30,0.0,8.0,3.4,11.2,8.0,7.71,0.5
2018,5,23,5,45,0.0,13.5,3.4,11.3,13.5,13.01,5.34
2018,5,23,6,0,0.0,19.0,3.4,11.4,19.0,18.32,10.08
2018,5,23,6,15,0.0,27.0,3.4,11.45,27.0,26.05,16.86
2018,5,23,6,30,0.0,35.0,3.4,11.5,35.0,33.79,23.59
2018,5,23,6,45,0.0,53.5,3.4,11.6,53.5,51.69,38.95
2018,5,23,7,0,0.0,72.0,3.4,11.7,72.0,69.61,54.14
2018,5,23,7,15,0.0,87.0,3.5,11.8,87.0,84.36,66.45
2018,5,23,7,30,0.0,102.0,3.6,11.9,102.0,99.18,78.67
2018,5,23,7,45,0.5,112.0,3.65,12.05,112.5,109.34,86.85
