Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,19,45,26.5,4.0,3.55,12.8,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,10.95,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,22,4,45,46.0,6.5,3.0,11.5,7.5,0.0,0.0
2018,6,22,5,0,92.0,13.0,3.0,11.7,15.0,21.48,0.0
2018,6,22,5,15,222.0,24.5,2.95,12.0,45.5,61.66,21.58
2018,6,22,5,30,352.0,36.0,2.9,12.3,76.0,114.52,73.81
2018,6,22,5,45,412.0,45.0,2.85,12.55,114.0,158.72,113.61
2018,6,22,6,0,472.0,54.0,2.8,12.8,152.0,209.27,159.01
2018,6,22,6,15,371.0,80.0,2.65,13.1,169.5,224.71,177.98
2018,6,22,6,30,270.0,106.0,2.5,13.4,187.0,226.34,183.0
2018,6,22,6,45,393.5,107.0,2.35,13.65,249.5,302.95,247.02
2018,6,22,7,0,517.0,108.0,2.2,13.9,312.0,389.6,317.95
2018,6,22,7,15,646.5,96.0,2.15,14.25,387.0,474.94,386.61
2018,6,22,7,30,776.0,84.0,2.1,14.6,462.0,569.75,460.7
2018,6,22,7,45,805.0,85.5,2.05,14.9,514.0,625.35,502.18
2018,6,22,8,0,834.0,87.0,2.0,15.2,566.0,681.79,542.48
2018,6,22,8,15,851.5,89.5,2.0,15.55,614.0,728.0,573.26
2018,6,22,8,30,869.0,92.0,2.0,15.9,662.0,776.67,605.29
2018,6,22,8,45,882.0,94.0,1.95,16.2,706.0,820.19,632.75
2018,6,22,9,0,895.0,96.0,1.9,16.5,750.0,862.17,658.67
2018,6,22,9,15,904.5,98.5,1.95,16.8,789.5,899.86,682.3
2018,6,22,9,30,914.0,101.0,2.0,17.1,829.0,935.34,704.28
2018,6,22,9,45,920.5,103.0,2.0,17.4,862.5,965.12,721.75
2018,6,22,10,0,927.0,105.0,2.0,17.7,896.0,992.19,737.37
2018,6,22,10,15,932.5,106.5,2.1,17.95,924.0,1014.91,751.5
2018,6,22,10,30,938.0,108.0,2.2,18.2,952.0,1034.62,763.73
2018,6,22,10,45,942.0,109.0,2.3,18.4,973.0,1049.2,772.87
2018,6,22,11,0,946.0,110.0,2.4,18.6,994.0,1060.54,780.03
2018,6,22,11,15,949.0,110.0,2.5,18.7,1008.0,1066.54,784.15
2018,6,22,11,30,952.0,110.0,2.6,18.8,1022.0,1069.2,786.24
2018,6,22,11,45,953.5,110.5,2.75,18.85,1029.0,1067.5,786.31
2018,6,22,12,0,955.0,111.0,2.9,18.9,1036.0,1062.44,784.26
2018,6,22,12,15,954.0,111.5,3.1,18.9,1035.0,1051.61,779.07
2018,6,22,12,30,953.0,112.0,3.3,18.9,1034.0,1037.56,771.71
2018,6,22,12,45,950.5,112.5,3.5,18.9,1025.5,1018.93,761.22
2018,6,22,13,0,948.0,113.0,3.7,18.9,1017.0,997.28,748.59
2018,6,22,13,15,945.0,112.0,3.85,18.85,1001.0,970.78,732.34
2018,6,22,13,30,942.0,111.0,4.0,18.8,985.0,941.5,714.05
2018,6,22,13,45,937.5,110.5,4.2,18.75,962.5,908.77,693.44
2018,6,22,14,0,933.0,110.0,4.4,18.7,940.0,873.61,670.99
2018,6,22,14,15,926.5,108.5,4.5,18.6,910.5,833.66,644.67
2018,6,22,14,30,920.0,107.0,4.6,18.5,881.0,791.77,616.6
2018,6,22,14,45,911.5,106.0,4.7,18.4,846.0,747.19,586.15
2018,6,22,15,0,903.0,105.0,4.8,18.3,811.0,701.23,553.44
2018,6,22,15,15,892.0,102.5,4.8,18.3,770.0,651.14,514.85
2018,6,22,15,30,881.0,100.0,4.8,18.3,729.0,600.35,474.8
2018,6,22,15,45,867.0,97.5,4.8,18.1,684.0,547.5,432.47
2018,6,22,16,0,853.0,95.0,4.8,17.9,639.0,494.7,388.97
2018,6,22,16,15,835.5,92.0,4.75,17.75,591.0,437.3,340.6
2018,6,22,16,30,818.0,89.0,4.7,17.6,543.0,383.5,293.81
2018,6,22,16,45,794.0,86.0,4.65,17.45,492.5,328.79,245.45
2018,6,22,17,0,770.0,83.0,4.6,17.3,442.0,276.15,198.26
2018,6,22,17,15,737.5,79.0,4.5,17.0,390.5,223.11,151.41
2018,6,22,17,30,705.0,75.0,4.4,16.7,339.0,170.44,106.47
2018,6,22,17,45,658.5,70.0,4.35,16.45,287.5,121.79,69.02
2018,6,22,18,0,612.0,65.0,4.3,16.2,236.0,78.37,42.2
2018,6,22,18,15,543.0,58.5,4.15,15.8,188.0,40.75,30.55
2018,6,22,18,30,474.0,52.0,4.0,15.4,140.0,38.19,28.04
2018,6,22,18,45,369.5,43.0,3.9,15.0,99.0,33.1,23.05
2018,6,22,19,0,265.0,34.0,3.8,14.6,58.0,26.53,15.6
2018,6,22,19,15,152.0,21.0,3.8,14.4,33.0,16.72,0.0
2018,6,22,19,30,39.0,8.0,3.8,14.2,8.0,7.86,0.0
2018,6,22,19,45,19.5,4.0,3.75,14.0,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,23,4,45,41.5,6.0,2.95,12.7,7.0,0.0,0.0
2018,6,23,5,0,83.0,12.0,3.0,12.9,14.0,19.58,0.0
2018,6,23,5,15,210.0,24.0,3.0,13.15,44.0,59.14,19.68
2018,6,23,5,30,337.0,36.0,3.0,13.4,74.0,111.24,71.32
2018,6,23,5,45,430.0,43.5,3.0,13.65,116.5,161.33,114.64
2018,6,23,6,0,523.0,51.0,3.0,13.9,159.0,221.2,166.9
2018,6,23,6,15,584.5,56.5,2.95,14.15,207.5,277.25,217.12
2018,6,23,6,30,646.0,62.0,2.9,14.4,256.0,339.26,271.52
2018,6,23,6,45,689.0,66.0,2.85,14.7,307.5,395.92,320.48
2018,6,23,7,0,732.0,70.0,2.8,15.0,359.0,456.97,371.42
2018,6,23,7,15,762.0,73.0,2.85,15.4,410.0,512.77,416.75
2018,6,23,7,30,792.0,76.0,2.9,15.8,461.0,570.11,461.85
2018,6,23,7,45,815.5,78.5,2.95,16.2,511.5,623.92,502.9
2018,6,23,8,0,839.0,81.0,3.0,16.6,562.0,675.01,539.8
2018,6,23,8,15,855.5,83.5,2.95,17.05,609.5,723.88,572.71
2018,6,23,8,30,872.0,86.0,2.9,17.5,657.0,771.98,604.36
2018,6,23,8,45,885.5,87.0,2.9,18.0,700.5,814.97,631.92
2018,6,23,9,0,899.0,88.0,2.9,18.5,744.0,856.46,658.02
2018,6,23,9,15,909.0,89.5,2.85,19.05,783.5,893.7,680.32
2018,6,23,9,30,919.0,91.0,2.8,19.6,823.0,928.77,700.81
2018,6,23,9,45,927.5,91.5,2.75,20.1,856.5,959.01,717.9
2018,6,23,10,0,936.0,92.0,2.7,20.6,890.0,986.64,733.1
2018,6,23,10,15,941.0,93.0,2.7,21.0,917.5,1008.64,745.23
2018,6,23,10,30,946.0,94.0,2.7,21.4,945.0,1027.59,755.41
2018,6,23,10,45,949.5,95.0,2.7,21.75,966.0,1041.9,762.76
2018,6,23,11,0,953.0,96.0,2.7,22.1,987.0,1052.94,768.11
2018,6,23,11,15,955.5,97.0,2.75,22.2,1001.5,1059.65,772.03
2018,6,23,11,30,958.0,98.0,2.8,22.3,1016.0,1062.97,773.93
2018,6,23,11,45,959.0,98.5,2.9,22.4,1022.5,1060.88,772.98
2018,6,23,12,0,960.0,99.0,3.0,22.5,1029.0,1055.43,769.98
2018,6,23,12,15,959.5,99.5,3.1,22.45,1028.5,1045.16,764.4
2018,6,23,12,30,959.0,100.0,3.2,22.4,1028.0,1031.64,756.77
2018,6,23,12,45,957.5,100.0,3.35,22.35,1020.0,1013.48,746.52
2018,6,23,13,0,956.0,100.0,3.5,22.3,1012.0,992.24,734.18
2018,6,23,13,15,953.5,100.0,3.55,22.15,997.0,967.09,718.75
2018,6,23,13,30,951.0,100.0,3.6,22.0,982.0,939.1,701.36
2018,6,23,13,45,947.5,98.5,3.7,21.9,960.0,906.07,680.62
2018,6,23,14,0,944.0,97.0,3.8,21.8,938.0,870.53,657.95
2018,6,23,14,15,938.5,96.5,3.8,21.65,909.5,832.03,632.62
2018,6,23,14,30,933.0,96.0,3.8,21.5,881.0,791.47,605.63
2018,6,23,14,45,926.0,94.5,3.8,21.35,846.5,747.04,575.6
2018,6,23,15,0,919.0,93.0,3.8,21.2,812.0,701.07,543.82
2018,6,23,15,15,908.5,91.5,3.8,21.2,771.5,651.61,506.55
2018,6,23,15,30,898.0,90.0,3.8,21.2,731.0,601.35,467.75
2018,6,23,15,45,885.5,87.5,3.65,20.9,686.5,548.54,426.18
2018,6,23,16,0,873.0,85.0,3.5,20.6,642.0,495.61,383.34
2018,6,23,16,15,856.5,82.5,3.4,20.3,594.0,441.08,338.15
2018,6,23,16,30,840.0,80.0,3.3,20.0,546.0,387.28,292.28
2018,6,23,16,45,817.0,77.0,3.2,19.7,495.5,328.53,241.63
2018,6,23,17,0,794.0,74.0,3.1,19.4,445.0,274.94,194.32
2018,6,23,17,15,762.0,71.5,2.95,18.85,393.5,222.05,148.16
2018,6,23,17,30,730.0,69.0,2.8,18.3,342.0,172.5,106.2
2018,6,23,17,45,684.5,64.5,2.7,17.75,290.5,123.29,68.65
2018,6,23,18,0,639.0,60.0,2.6,17.2,239.0,75.93,38.99
2018,6,23,18,15,569.0,54.5,2.45,16.7,190.5,37.31,27.4
2018,6,23,18,30,499.0,49.0,2.3,16.2,142.0,35.42,25.54
2018,6,23,18,45,392.5,41.0,2.15,15.75,100.5,31.13,21.3
2018,6,23,19,0,286.0,33.0,2.0,15.3,59.0,26.66,15.72
2018,6,23,19,15,167.0,20.5,1.95,15.05,33.5,16.28,0.0
2018,6,23,19,30,48.0,8.0,1.9,14.8,8.0,7.86,0.0
2018,6,23,19,45,24.0,4.0,1.85,14.55,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,24,4,45,33.5,5.0,3.35,13.15,6.0,0.0,0.0
2018,6,24,5,0,67.0,10.0,3.5,13.3,12.0,16.06,0.0
2018,6,24,5,15,163.5,23.5,3.65,13.5,39.0,51.31,16.04
2018,6,24,5,30,260.0,37.0,3.8,13.7,66.0,96.29,62.1
2018,6,24,5,45,288.0,47.0,3.9,13.9,94.0,127.9,91.63
2018,6,24,6,0,316.0,57.0,4.0,14.1,122.0,162.62,123.6
2018,6,24,6,15,159.5,70.0,4.1,14.35,103.0,133.44,105.02
2018,6,24,6,30,3.0,83.0,4.2,14.6,84.0,82.49,64.5
2018,6,24,6,45,1.5,90.5,4.25,14.8,91.0,89.09,70.01
2018,6,24,7,0,0.0,98.0,4.3,15.0,98.0,95.61,75.24
2018,6,24,7,15,1.0,121.0,4.3,15.2,121.5,119.1,94.52
2018,6,24,7,30,2.0,144.0,4.3,15.4,145.0,142.71,113.62
2018,6,24,7,45,3.0,154.5,4.3,15.6,156.0,153.69,122.14
2018,6,24,8,0,4.0,165.0,4.3,15.8,167.0,164.78,130.7
2018,6,24,8,15,8.0,179.0,4.3,15.95,184.0,181.71,144.04
2018,6,24,8,30,12.0,193.0,4.3,16.1,201.0,198.95,157.53
2018,6,24,8,45,18.5,209.0,4.3,16.3,222.0,220.49,174.43
2018,6,24,9,0,25.0,225.0,4.3,16.5,243.0,247.93,195.85
2018,6,24,9,15,33.5,234.5,4.25,16.6,260.0,265.56,209.52
2018,6,24,9,30,42.0,244.0,4.2,16.7,277.0,283.57,223.45
2018,6,24,9,45,62.0,260.5,4.15,16.8,312.0,319.73,251.86
2018,6,24,10,0,82.0,277.0,4.1,16.9,347.0,363.69,285.88
2018,6,24,10,15,101.0,274.5,4.05,16.95,363.5,380.27,298.86
2018,6,24,10,30,120.0,272.0,4.0,17.0,380.0,397.11,312.1
2018,6,24,10,45,167.0,274.0,3.95,17.1,428.0,452.7,355.51
2018,6,24,11,0,214.0,276.0,3.9,17.2,476.0,501.86,393.43
2018,6,24,11,15,230.0,281.0,3.9,17.2,499.0,522.77,409.05
2018,6,24,11,30,246.0,286.0,3.9,17.2,522.0,542.77,424.06
2018,6,24,11,45,231.0,284.5,3.85,17.2,507.0,524.06,409.37
2018,6,24,12,0,216.0,283.0,3.8,17.2,492.0,504.57,394.28
2018,6,24,12,15,231.5,277.5,3.8,17.2,501.5,510.39,399.25
2018,6,24,12,30,247.0,272.0,3.8,17.2,511.0,515.04,403.23
2018,6,24,12,45,253.0,295.5,3.75,17.25,538.5,538.3,420.03
2018,6,24,13,0,259.0,319.0,3.7,17.3,566.0,560.1,435.57
2018,6,24,13,15,205.0,293.5,3.7,17.25,487.0,477.76,373.2
2018,6,24,13,30,151.0,268.0,3.7,17.2,408.0,397.79,311.92
2018,6,24,13,45,293.5,231.5,3.7,17.15,495.5,479.57,379.04
2018,6,24,14,0,436.0,195.0,3.7,17.1,583.0,549.87,435.48
2018,6,24,14,15,665.5,155.0,3.65,17.05,725.5,674.58,531.31
2018,6,24,14,30,895.0,115.0,3.6,17.0,868.0,781.62,609.2
2018,6,24,14,45,885.0,114.0,3.6,16.95,833.0,736.99,577.24
2018,6,24,15,0,875.0,113.0,3.6,16.9,798.0,691.14,544.0
2018,6,24,15,15,863.5,110.5,3.6,16.9,757.5,641.98,506.48
2018,6,24,15,30,852.0,108.0,3.6,16.9,717.0,592.2,467.58
2018,6,24,15,45,836.0,105.5,3.55,16.65,672.0,537.39,424.18
2018,6,24,16,0,820.0,103.0,3.5,16.4,627.0,484.84,381.25
2018,6,24,16,15,798.5,100.5,3.5,16.2,578.5,430.51,335.78
2018,6,24,16,30,777.0,98.0,3.5,16.0,530.0,377.55,290.21
2018,6,24,16,45,705.5,103.5,3.45,15.85,467.5,314.65,236.73
2018,6,24,17,0,634.0,109.0,3.4,15.7,405.0,261.25,190.97
2018,6,24,17,15,595.5,102.5,3.35,15.5,355.0,211.65,147.99
2018,6,24,17,30,557.0,96.0,3.3,15.3,305.0,166.18,109.75
2018,6,24,17,45,529.5,85.5,3.3,15.1,260.5,122.58,75.37
2018,6,24,18,0,502.0,75.0,3.3,14.9,216.0,82.19,48.73
2018,6,24,18,15,444.5,65.0,3.15,14.7,171.5,46.39,35.7
2018,6,24,18,30,387.0,55.0,3.0,14.5,127.0,40.88,30.54
2018,6,24,18,45,301.5,44.0,2.9,14.35,90.0,33.34,23.36
2018,6,24,19,0,216.0,33.0,2.8,14.2,53.0,25.65,15.02
2018,6,24,19,15,126.0,20.0,2.7,14.1,30.0,15.84,0.0
2018,6,24,19,30,36.0,7.0,2.6,14.0,7.0,6.88,0.0
2018,6,24,19,45,18.0,3.5,2.5,13.9,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,4,45,13.5,2.5,3.85,12.85,3.0,0.0,0.0
2018,6,25,5,0,27.0,5.0,4.0,13.0,6.0,7.4,0.0
2018,6,25,5,15,79.0,14.0,4.05,13.15,21.5,28.27,6.12
2018,6,25,5,30,131.0,23.0,4.1,13.3,37.0,54.57,33.52
2018,6,25,5,45,120.5,25.5,4.15,13.45,43.5,61.21,41.84
2018,6,25,6,0,110.0,28.0,4.2,13.6,50.0,66.96,48.67
2018,6,25,6,15,55.0,25.5,4.05,13.7,36.5,47.33,34.09
2018,6,25,6,30,0.0,23.0,3.9,13.8,23.0,22.19,13.4
2018,6,25,6,45,0.0,32.5,3.8,13.95,32.5,31.37,21.24
2018,6,25,7,0,0.0,42.0,3.7,14.1,42.0,40.56,28.99
2018,6,25,7,15,0.0,67.0,3.6,14.3,67.0,64.77,49.32
2018,6,25,7,30,0.0,92.0,3.5,14.5,92.0,89.17,69.52
2018,6,25,7,45,0.0,107.0,3.4,14.65,107.0,103.97,81.49
2018,6,25,8,0,0.0,122.0,3.3,14.8,122.0,118.78,93.36
2018,6,25,8,15,3.5,152.5,3.3,15.0,155.0,151.7,119.96
2018,6,25,8,30,7.0,183.0,3.3,15.2,188.0,184.98,146.48
2018,6,25,8,45,10.5,208.0,3.25,15.4,215.5,213.01,168.44
2018,6,25,9,0,14.0,233.0,3.2,15.6,243.0,241.27,190.34
2018,6,25,9,15,15.0,242.5,3.3,15.7,254.0,251.84,198.19
2018,6,25,9,30,16.0,252.0,3.4,15.8,265.0,262.43,206.1
2018,6,25,9,45,14.5,250.5,3.45,15.95,262.5,259.66,203.41
2018,6,25,10,0,13.0,249.0,3.5,16.1,260.0,256.82,200.74
2018,6,25,10,15,12.5,243.5,3.55,16.15,254.5,250.89,195.83
2018,6,25,10,30,12.0,238.0,3.6,16.2,249.0,244.94,190.95
2018,6,25,10,45,13.5,256.5,3.7,16.25,269.0,264.81,206.29
2018,6,25,11,0,15.0,275.0,3.8,16.3,289.0,284.63,221.47
2018,6,25,11,15,21.0,312.5,3.85,16.35,332.5,327.76,254.64
2018,6,25,11,30,27.0,350.0,3.9,16.4,376.0,377.01,292.04
2018,6,25,11,45,34.5,374.5,3.95,16.4,408.0,408.3,315.71
2018,6,25,12,0,42.0,399.0,4.0,16.4,440.0,439.12,338.96
2018,6,25,12,15,263.5,349.5,4.1,16.4,604.5,614.68,478.26
2018,6,25,12,30,485.0,300.0,4.2,16.4,769.0,778.57,603.27
2018,6,25,12,45,360.0,346.0,4.3,16.4,692.5,694.31,537.87
2018,6,25,13,0,235.0,392.0,4.4,16.4,616.0,609.87,472.7
2018,6,25,13,15,144.5,403.0,4.45,16.4,540.0,528.05,409.68
2018,6,25,13,30,54.0,414.0,4.5,16.4,464.0,450.79,348.98
2018,6,25,13,45,191.5,370.5,4.6,16.4,542.0,524.26,410.07
2018,6,25,14,0,329.0,327.0,4.7,16.4,620.0,587.65,461.98
2018,6,25,14,15,623.0,212.5,4.8,16.3,745.0,696.47,551.29
2018,6,25,14,30,917.0,98.0,4.9,16.2,870.0,782.35,617.57
2018,6,25,14,45,910.5,96.0,4.95,16.15,836.0,738.46,586.0
2018,6,25,15,0,904.0,94.0,5.0,16.1,802.0,693.04,553.29
2018,6,25,15,15,893.5,92.5,5.0,16.1,762.0,644.26,515.14
2018,6,25,15,30,883.0,91.0,5.0,16.1,722.0,594.71,475.49
2018,6,25,15,45,824.0,103.0,5.15,15.85,663.0,529.23,423.04
2018,6,25,16,0,765.0,115.0,5.3,15.6,604.0,470.25,374.48
2018,6,25,16,15,785.5,100.5,5.35,15.45,569.0,425.45,335.68
2018,6,25,16,30,806.0,86.0,5.4,15.3,534.0,377.86,293.11
2018,6,25,16,45,795.0,80.5,5.5,15.1,488.0,325.65,246.03
2018,6,25,17,0,784.0,75.0,5.6,14.9,442.0,274.15,198.78
2018,6,25,17,15,753.5,72.0,5.65,14.65,391.0,221.62,151.47
2018,6,25,17,30,723.0,69.0,5.7,14.4,340.0,172.27,108.43
2018,6,25,17,45,679.5,64.5,5.75,14.2,289.5,123.57,70.19
2018,6,25,18,0,636.0,60.0,5.8,14.0,239.0,76.53,39.89
2018,6,25,18,15,572.0,54.0,5.75,13.75,191.0,36.84,27.32
2018,6,25,18,30,508.0,48.0,5.7,13.5,143.0,34.47,24.97
2018,6,25,18,45,407.5,40.0,5.6,13.25,102.0,30.12,20.65
2018,6,25,19,0,307.0,32.0,5.5,13.0,61.0,25.57,15.05
2018,6,25,19,15,180.5,20.5,5.4,12.9,35.0,16.97,0.0
2018,6,25,19,30,54.0,9.0,5.3,12.8,9.0,8.85,0.0
2018,6,25,19,45,27.0,4.5,5.25,12.7,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,11.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,6,26,4,45,35.0,6.0,4.2,11.65,7.0,0.0,0.0
2018,6,26,5,0,70.0,12.0,4.3,11.8,14.0,18.18,0.0
2018,6,26,5,15,189.0,25.0,4.3,12.0,43.0,56.09,15.85
2018,6,26,5,30,308.0,38.0,4.3,12.2,72.0,106.5,68.56
2018,6,26,5,45,355.0,48.5,4.3,12.4,106.5,146.58,105.28
2018,6,26,6,0,402.0,59.0,4.3,12.6,141.0,191.63,146.22
2018,6,26,6,15,257.5,84.5,4.25,12.8,142.5,183.95,146.37
2018,6,26,6,30,113.0,110.0,4.2,13.0,144.0,162.07,131.31
2018,6,26,6,45,92.5,131.5,4.15,13.2,162.5,180.99,147.72
2018,6,26,7,0,72.0,153.0,4.1,13.4,181.0,193.09,157.68
2018,6,26,7,15,119.5,177.0,4.05,13.6,231.5,252.8,207.09
2018,6,26,7,30,167.0,201.0,4.0,13.8,282.0,312.22,255.52
2018,6,26,7,45,263.0,209.5,3.95,13.95,352.5,396.5,324.02
2018,6,26,8,0,359.0,218.0,3.9,14.1,423.0,483.05,392.98
2018,6,26,8,15,511.5,191.0,3.9,14.3,510.5,587.67,475.89
2018,6,26,8,30,664.0,164.0,3.9,14.5,598.0,699.83,562.3
2018,6,26,8,45,773.0,134.0,3.9,14.65,672.0,777.3,618.18
2018,6,26,9,0,882.0,104.0,3.9,14.8,746.0,858.11,674.57
2018,6,26,9,15,893.0,106.0,3.9,14.9,786.0,896.28,699.57
2018,6,26,9,30,904.0,108.0,3.9,15.0,826.0,932.39,723.19
2018,6,26,9,45,912.5,109.5,3.95,15.15,860.5,963.37,743.26
2018,6,26,10,0,921.0,111.0,4.0,15.3,895.0,991.78,761.5
2018,6,26,10,15,928.0,111.0,4.0,15.4,923.0,1014.41,775.58
2018,6,26,10,30,935.0,111.0,4.0,15.5,951.0,1034.12,787.7
2018,6,26,10,45,940.0,111.5,4.05,15.55,972.5,1049.31,797.32
2018,6,26,11,0,945.0,112.0,4.1,15.6,994.0,1061.28,804.88
2018,6,26,11,15,949.0,111.5,4.1,15.65,1008.5,1067.95,808.62
2018,6,26,11,30,953.0,111.0,4.1,15.7,1023.0,1071.28,810.26
2018,6,26,11,45,955.5,110.5,4.15,15.75,1030.5,1069.74,809.12
2018,6,26,12,0,958.0,110.0,4.2,15.8,1038.0,1064.85,805.85
2018,6,26,12,15,961.0,107.5,4.2,15.85,1038.0,1055.1,799.1
2018,6,26,12,30,964.0,105.0,4.2,15.9,1038.0,1042.05,790.23
2018,6,26,12,45,966.5,102.5,4.25,15.95,1031.0,1025.23,779.23
2018,6,26,13,0,969.0,100.0,4.3,16.0,1024.0,1005.17,766.08
2018,6,26,13,15,967.0,98.5,4.4,16.05,1008.5,978.81,749.18
2018,6,26,13,30,965.0,97.0,4.5,16.1,993.0,949.55,730.26
2018,6,26,13,45,962.5,95.5,4.55,16.1,971.0,917.07,708.68
2018,6,26,14,0,960.0,94.0,4.6,16.1,949.0,881.97,685.1
2018,6,26,14,15,954.5,93.0,4.7,16.05,920.0,842.52,658.64
2018,6,26,14,30,949.0,92.0,4.8,16.0,891.0,800.97,630.34
2018,6,26,14,45,942.0,89.5,4.85,16.0,855.5,755.02,598.03
2018,6,26,15,0,935.0,87.0,4.9,16.0,820.0,707.5,564.18
2018,6,26,15,15,925.0,85.5,4.9,16.0,779.5,657.7,525.42
2018,6,26,15,30,915.0,84.0,4.9,16.0,739.0,607.03,484.98
2018,6,26,15,45,902.5,82.0,5.0,15.8,694.0,553.92,442.21
2018,6,26,16,0,890.0,80.0,5.1,15.6,649.0,500.65,397.95
2018,6,26,16,15,873.5,77.5,5.15,15.45,600.5,445.29,350.54
2018,6,26,16,30,857.0,75.0,5.2,15.3,552.0,390.63,302.41
2018,6,26,16,45,835.0,73.0,5.2,15.15,501.5,335.6,252.95
2018,6,26,17,0,813.0,71.0,5.2,15.0,451.0,278.76,201.46
2018,6,26,17,15,783.0,67.5,5.25,14.8,399.0,224.32,152.43
2018,6,26,17,30,753.0,64.0,5.3,14.6,347.0,172.98,107.61
2018,6,26,17,45,673.0,64.0,5.3,14.35,289.0,122.76,69.69
2018,6,26,18,0,593.0,64.0,5.3,14.1,231.0,77.93,42.29
2018,6,26,18,15,479.0,59.0,5.2,13.9,176.5,41.02,31.04
2018,6,26,18,30,365.0,54.0,5.1,13.7,122.0,39.86,29.73
2018,6,26,18,45,251.5,42.0,5.05,13.45,82.5,31.68,21.99
2018,6,26,19,0,138.0,30.0,5.0,13.2,43.0,23.11,13.08
2018,6,26,19,15,88.0,18.0,4.9,13.1,24.5,14.12,0.0
2018,6,26,19,30,38.0,6.0,4.8,13.0,6.0,5.9,0.0
2018,6,26,19,45,19.0,3.0,4.75,12.85,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,27,4,45,24.0,5.0,4.3,12.0,5.5,0.0,0.0
2018,6,27,5,0,48.0,10.0,4.4,12.1,11.0,14.16,0.0
2018,6,27,5,15,147.0,22.5,4.4,12.2,36.5,47.16,11.62
2018,6,27,5,30,246.0,35.0,4.4,12.3,62.0,90.66,58.07
2018,6,27,5,45,288.0,39.0,4.4,12.45,86.0,119.82,85.26
2018,6,27,6,0,330.0,43.0,4.4,12.6,110.0,152.53,115.45
2018,6,27,6,15,165.0,37.0,4.35,12.8,70.5,102.18,79.21
2018,6,27,6,30,0.0,31.0,4.3,13.0,31.0,29.92,20.08
2018,6,27,6,45,0.0,38.0,4.3,13.2,38.0,36.69,25.86
2018,6,27,7,0,0.0,45.0,4.3,13.4,45.0,43.46,31.55
2018,6,27,7,15,0.0,70.5,4.3,13.6,70.5,68.16,52.33
2018,6,27,7,30,0.0,96.0,4.3,13.8,96.0,93.15,73.07
2018,6,27,7,45,0.0,110.0,4.3,13.95,110.0,106.96,84.25
2018,6,27,8,0,0.0,124.0,4.3,14.1,124.0,120.79,95.33
2018,6,27,8,15,0.0,129.5,4.35,14.25,129.5,126.14,99.37
2018,6,27,8,30,0.0,135.0,4.4,14.4,135.0,131.51,103.41
2018,6,27,8,45,0.0,139.5,4.45,14.55,139.5,135.91,106.65
2018,6,27,9,0,0.0,144.0,4.5,14.7,144.0,140.31,109.9
2018,6,27,9,15,1.5,151.0,4.5,14.8,152.0,148.51,116.31
2018,6,27,9,30,3.0,158.0,4.5,14.9,160.0,156.79,122.77
2018,6,27,9,45,3.5,162.0,4.55,15.0,164.5,161.25,126.11
2018,6,27,10,0,4.0,166.0,4.6,15.1,169.0,165.72,129.48
2018,6,27,10,15,6.5,184.5,4.65,15.15,190.0,186.46,145.97
2018,6,27,10,30,9.0,203.0,4.7,15.2,211.0,207.26,162.39
2018,6,27,10,45,10.0,216.5,4.75,15.3,225.5,221.64,173.56
2018,6,27,11,0,11.0,230.0,4.8,15.4,240.0,235.98,184.68
2018,6,27,11,15,14.5,261.0,4.85,15.4,274.5,270.09,211.43
2018,6,27,11,30,18.0,292.0,4.9,15.4,309.0,304.12,237.9
2018,6,27,11,45,19.5,310.0,5.0,15.4,328.5,323.1,252.56
2018,6,27,12,0,21.0,328.0,5.1,15.4,348.0,341.9,267.08
2018,6,27,12,15,19.0,315.0,5.15,15.4,333.0,326.47,255.08
2018,6,27,12,30,17.0,302.0,5.2,15.4,318.0,311.08,243.16
2018,6,27,12,45,16.5,291.5,5.25,15.4,307.0,299.62,234.36
2018,6,27,13,0,16.0,281.0,5.3,15.4,296.0,288.17,225.56
2018,6,27,13,15,14.0,258.5,5.35,15.35,271.5,263.7,206.56
2018,6,27,13,30,12.0,236.0,5.4,15.3,247.0,239.41,187.62
2018,6,27,13,45,78.5,240.5,5.5,15.25,310.5,302.35,240.18
2018,6,27,14,0,145.0,245.0,5.6,15.2,374.0,358.0,286.22
2018,6,27,14,15,269.5,231.5,5.65,15.15,462.0,437.17,351.76
2018,6,27,14,30,394.0,218.0,5.7,15.1,550.0,505.33,407.42
2018,6,27,14,45,392.5,184.5,5.8,15.0,503.5,454.83,368.52
2018,6,27,15,0,391.0,151.0,5.9,14.9,457.0,403.65,328.71
2018,6,27,15,15,449.0,140.5,5.9,14.9,475.0,410.85,334.64
2018,6,27,15,30,507.0,130.0,5.9,14.9,493.0,412.06,335.02
2018,6,27,15,45,468.0,131.5,6.1,14.65,450.0,366.93,297.58
2018,6,27,16,0,429.0,133.0,6.3,14.4,407.0,324.86,262.19
2018,6,27,16,15,524.5,123.0,6.35,14.2,432.5,333.11,266.33
2018,6,27,16,30,620.0,113.0,6.4,14.0,458.0,331.07,260.3
2018,6,27,16,45,610.0,109.5,6.45,13.85,422.5,290.43,223.1
2018,6,27,17,0,600.0,106.0,6.5,13.7,387.0,250.5,186.14
2018,6,27,17,15,491.0,113.0,6.5,13.45,325.5,200.1,144.42
2018,6,27,17,30,382.0,120.0,6.5,13.2,264.0,159.87,113.38
2018,6,27,17,45,439.0,97.0,6.5,13.0,239.0,123.94,81.15
2018,6,27,18,0,496.0,74.0,6.5,12.8,214.0,81.71,48.71
2018,6,27,18,15,393.5,67.5,6.45,12.65,164.5,48.67,38.04
2018,6,27,18,30,291.0,61.0,6.4,12.5,115.0,45.34,34.74
2018,6,27,18,45,220.0,46.5,6.3,12.35,80.5,35.31,25.27
2018,6,27,19,0,149.0,32.0,6.2,12.2,46.0,24.77,14.5
2018,6,27,19,15,88.5,19.5,6.2,12.15,26.5,15.39,0.0
2018,6,27,19,30,28.0,7.0,6.2,12.1,7.0,6.88,0.0
2018,6,27,19,45,14.0,3.5,6.2,12.1,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,12.15,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,12.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,5.95,12.35,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,12.45,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.3,12.35,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,12.25,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,12.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.25,12.35,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,6,28,4,45,23.0,5.5,6.5,12.5,6.0,0.0,0.0
2018,6,28,5,0,46.0,11.0,6.6,12.6,12.0,14.92,0.0
2018,6,28,5,15,150.5,25.0,6.7,12.75,39.0,50.1,11.42
2018,6,28,5,30,255.0,39.0,6.8,12.9,66.0,96.65,62.24
2018,6,28,5,45,288.0,46.0,6.9,13.1,92.0,125.75,89.97
2018,6,28,6,0,321.0,53.0,7.0,13.3,118.0,158.54,120.51
2018,6,28,6,15,162.0,70.0,7.0,13.45,103.0,133.81,105.77
2018,6,28,6,30,3.0,87.0,7.0,13.6,88.0,86.66,68.34
2018,6,28,6,45,50.5,119.5,6.95,13.8,139.0,144.56,117.29
2018,6,28,7,0,98.0,152.0,6.9,14.0,190.0,209.7,172.0
2018,6,28,7,15,175.5,170.5,6.95,14.1,250.5,276.68,228.3
2018,6,28,7,30,253.0,189.0,7.0,14.2,311.0,356.5,294.6
2018,6,28,7,45,506.5,146.5,7.0,14.35,424.0,492.7,409.03
2018,6,28,8,0,760.0,104.0,7.0,14.5,537.0,645.84,534.51
2018,6,28,8,15,794.5,102.0,6.95,14.65,588.5,700.16,575.15
2018,6,28,8,30,829.0,100.0,6.9,14.8,640.0,755.2,615.49
2018,6,28,8,45,844.5,101.0,6.8,14.9,683.5,794.64,643.3
2018,6,28,9,0,860.0,102.0,6.7,15.0,727.0,836.58,672.73
2018,6,28,9,15,871.0,104.0,6.6,15.1,766.0,874.17,698.56
2018,6,28,9,30,882.0,106.0,6.5,15.2,805.0,909.75,722.67
2018,6,28,9,45,889.5,107.5,6.4,15.35,838.5,939.37,742.06
2018,6,28,10,0,897.0,109.0,6.3,15.5,872.0,966.44,759.49
2018,6,28,10,15,903.0,110.0,6.25,15.55,899.5,988.83,774.06
2018,6,28,10,30,909.0,111.0,6.2,15.6,927.0,1008.33,786.57
2018,6,28,10,45,912.5,112.5,6.15,15.65,947.5,1022.87,795.6
2018,6,28,11,0,916.0,114.0,6.1,15.7,968.0,1034.26,802.47
2018,6,28,11,15,919.0,114.5,6.05,15.7,982.5,1040.9,806.25
2018,6,28,11,30,922.0,115.0,6.0,15.7,997.0,1044.29,807.86
2018,6,28,11,45,923.5,115.5,5.95,15.65,1004.0,1042.92,806.4
2018,6,28,12,0,925.0,116.0,5.9,15.6,1011.0,1038.29,802.79
2018,6,28,12,15,927.5,114.0,5.95,15.6,1011.0,1028.92,796.51
2018,6,28,12,30,930.0,112.0,6.0,15.6,1011.0,1016.37,788.09
2018,6,28,12,45,931.5,109.5,6.05,15.6,1004.0,999.21,776.47
2018,6,28,13,0,933.0,107.0,6.1,15.6,997.0,978.97,762.71
2018,6,28,13,15,930.0,106.5,6.15,15.55,982.0,953.54,745.41
2018,6,28,13,30,927.0,106.0,6.2,15.5,967.0,925.37,726.09
2018,6,28,13,45,922.0,105.5,6.3,15.45,944.5,892.86,703.78
2018,6,28,14,0,917.0,105.0,6.4,15.4,922.0,857.98,679.58
2018,6,28,14,15,910.5,104.0,6.4,15.3,893.5,819.24,652.04
2018,6,28,14,30,904.0,103.0,6.4,15.2,865.0,778.57,622.88
2018,6,28,14,45,896.0,102.0,6.4,15.15,831.0,735.12,591.26
2018,6,28,15,0,888.0,101.0,6.4,15.1,797.0,690.26,557.73
2018,6,28,15,15,877.5,99.0,6.4,15.1,757.5,641.7,519.0
2018,6,28,15,30,867.0,97.0,6.4,15.1,718.0,592.39,478.82
2018,6,28,15,45,852.0,95.5,6.4,14.85,673.5,540.65,436.17
2018,6,28,16,0,837.0,94.0,6.4,14.6,629.0,489.03,392.5
2018,6,28,16,15,818.0,91.5,6.45,14.45,581.5,432.25,343.57
2018,6,28,16,30,799.0,89.0,6.5,14.3,534.0,379.2,296.44
2018,6,28,16,45,774.5,86.5,6.5,14.15,484.5,325.69,248.1
2018,6,28,17,0,750.0,84.0,6.5,14.0,435.0,274.3,201.06
2018,6,28,17,15,718.0,79.5,6.5,13.8,384.0,221.83,153.77
2018,6,28,17,30,686.0,75.0,6.5,13.6,333.0,169.71,108.35
2018,6,28,17,45,641.0,70.0,6.45,13.4,283.0,122.04,70.72
2018,6,28,18,0,596.0,65.0,6.4,13.2,233.0,79.41,43.46
2018,6,28,18,15,532.0,58.0,6.3,13.05,186.0,40.21,30.42
2018,6,28,18,30,468.0,51.0,6.2,12.9,139.0,37.12,27.39
2018,6,28,18,45,370.5,42.0,6.1,12.7,99.0,31.98,22.33
2018,6,28,19,0,273.0,33.0,6.0,12.5,59.0,26.54,15.93
2018,6,28,19,15,158.0,20.5,5.95,12.45,33.5,16.25,0.0
2018,6,28,19,30,43.0,8.0,5.9,12.4,8.0,7.86,0.0
2018,6,28,19,45,21.5,4.0,5.85,12.3,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,12.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,12.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.65,11.55,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.55,11.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,29,4,45,40.0,5.5,2.1,11.85,6.0,0.0,0.0
2018,6,29,5,0,80.0,11.0,2.0,12.0,12.0,17.88,0.0
2018,6,29,5,15,206.5,22.5,1.95,12.2,40.5,55.23,10.75
2018,6,29,5,30,333.0,34.0,1.9,12.4,69.0,106.43,66.86
2018,6,29,5,45,426.0,41.5,1.85,12.65,111.0,155.74,109.75
2018,6,29,6,0,519.0,49.0,1.8,12.9,153.0,214.89,161.26
2018,6,29,6,15,565.0,56.0,1.7,13.15,198.0,266.62,208.01
2018,6,29,6,30,611.0,63.0,1.6,13.4,243.0,322.77,257.4
2018,6,29,6,45,667.5,65.0,1.55,13.6,296.0,381.45,307.59
2018,6,29,7,0,724.0,67.0,1.5,13.8,349.0,445.96,360.83
2018,6,29,7,15,754.5,70.5,1.55,14.1,400.0,502.19,406.16
2018,6,29,7,30,785.0,74.0,1.6,14.4,451.0,560.06,451.32
2018,6,29,7,45,807.5,76.5,1.6,14.7,501.0,612.97,491.08
2018,6,29,8,0,830.0,79.0,1.6,15.0,551.0,663.16,526.8
2018,6,29,8,15,847.5,81.0,1.75,15.25,598.5,712.0,560.86
2018,6,29,8,30,865.0,83.0,1.9,15.5,646.0,760.19,594.01
2018,6,29,8,45,878.5,85.0,2.0,15.75,690.0,804.22,623.43
2018,6,29,9,0,892.0,87.0,2.1,16.0,734.0,846.79,651.53
2018,6,29,9,15,899.5,89.5,2.25,16.2,772.5,882.96,675.57
2018,6,29,9,30,907.0,92.0,2.4,16.4,811.0,916.85,697.99
2018,6,29,9,45,912.0,95.5,2.55,16.55,844.5,947.03,717.96
2018,6,29,10,0,917.0,99.0,2.7,16.7,878.0,974.45,736.08
2018,6,29,10,15,922.5,100.0,2.8,16.85,905.5,996.83,750.37
2018,6,29,10,30,928.0,101.0,2.9,17.0,933.0,1016.24,762.77
2018,6,29,10,45,931.5,102.0,3.0,17.1,954.0,1030.59,772.02
2018,6,29,11,0,935.0,103.0,3.1,17.2,975.0,1041.72,779.28
2018,6,29,11,15,937.5,103.5,3.15,17.25,989.0,1048.07,783.17
2018,6,29,11,30,940.0,104.0,3.2,17.3,1003.0,1051.1,785.02
2018,6,29,11,45,941.0,104.0,3.3,17.35,1009.5,1048.79,783.9
2018,6,29,12,0,942.0,104.0,3.4,17.4,1016.0,1043.17,780.71
2018,6,29,12,15,941.5,104.5,3.5,17.4,1015.5,1033.3,774.92
2018,6,29,12,30,941.0,105.0,3.6,17.4,1015.0,1020.23,767.06
2018,6,29,12,45,939.5,104.5,3.75,17.4,1007.0,1002.08,756.16
2018,6,29,13,0,938.0,104.0,3.9,17.4,999.0,980.89,743.17
2018,6,29,13,15,936.0,103.5,4.0,17.35,984.5,956.31,727.61
2018,6,29,13,30,934.0,103.0,4.1,17.3,970.0,928.91,710.04
2018,6,29,13,45,931.5,101.0,4.2,17.3,948.5,896.91,689.01
2018,6,29,14,0,929.0,99.0,4.3,17.3,927.0,862.37,666.01
2018,6,29,14,15,923.5,98.0,4.35,17.2,899.0,824.04,640.34
2018,6,29,14,30,918.0,97.0,4.4,17.1,871.0,783.68,612.93
2018,6,29,14,45,911.0,95.0,4.5,17.0,836.5,739.46,582.62
2018,6,29,15,0,904.0,93.0,4.6,16.9,802.0,693.73,550.54
2018,6,29,15,15,894.0,91.0,4.6,16.9,762.0,644.82,512.68
2018,6,29,15,30,884.0,89.0,4.6,16.9,722.0,595.09,473.27
2018,6,29,15,45,870.5,87.5,4.7,16.7,678.0,543.37,431.88
2018,6,29,16,0,857.0,86.0,4.8,16.5,634.0,491.61,389.16
2018,6,29,16,15,840.0,83.5,4.8,16.35,586.5,437.63,343.18
2018,6,29,16,30,823.0,81.0,4.8,16.2,539.0,381.24,294.14
2018,6,29,16,45,799.0,78.5,4.85,16.05,489.0,326.63,245.59
2018,6,29,17,0,775.0,76.0,4.9,15.9,439.0,274.07,198.1
2018,6,29,17,15,742.5,72.5,4.85,15.65,387.5,221.03,150.76
2018,6,29,17,30,710.0,69.0,4.8,15.4,336.0,171.39,107.78
2018,6,29,17,45,664.0,65.0,4.7,15.2,285.5,120.48,67.83
2018,6,29,18,0,618.0,61.0,4.6,15.0,235.0,77.37,40.65
2018,6,29,18,15,552.5,55.0,4.55,14.7,187.5,37.8,28.07
2018,6,29,18,30,487.0,49.0,4.5,14.4,140.0,35.31,25.63
2018,6,29,18,45,386.0,40.5,4.45,14.15,99.5,30.55,20.95
2018,6,29,19,0,285.0,32.0,4.4,13.9,59.0,25.52,15.01
2018,6,29,19,15,166.0,20.0,4.4,13.8,33.5,15.83,0.0
2018,6,29,19,30,47.0,8.0,4.4,13.7,8.0,7.86,0.0
2018,6,29,19,45,23.5,4.0,4.35,13.55,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.45,13.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,13.05,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,30,4,45,46.5,4.5,1.15,13.45,5.5,0.0,0.0
2018,6,30,5,0,93.0,9.0,1.3,13.6,11.0,16.96,0.0
2018,6,30,5,15,240.5,19.5,1.4,13.9,41.0,56.6,8.62
2018,6,30,5,30,388.0,30.0,1.5,14.2,71.0,112.5,68.82
2018,6,30,5,45,476.5,37.0,1.65,14.45,113.5,162.82,112.9
2018,6,30,6,0,565.0,44.0,1.8,14.7,156.0,222.59,165.15
2018,6,30,6,15,622.5,48.5,1.85,15.0,204.5,277.16,214.17
2018,6,30,6,30,680.0,53.0,1.9,15.3,253.0,338.17,267.64
2018,6,30,6,45,719.5,57.5,1.95,15.6,304.5,396.25,317.6
2018,6,30,7,0,759.0,62.0,2.0,15.9,356.0,457.44,368.44
2018,6,30,7,15,786.5,65.0,1.95,16.3,407.0,513.13,412.91
2018,6,30,7,30,814.0,68.0,1.9,16.7,458.0,567.59,454.9
2018,6,30,7,45,835.0,70.0,1.9,17.15,508.0,620.09,494.03
2018,6,30,8,0,856.0,72.0,1.9,17.6,558.0,672.74,530.71
2018,6,30,8,15,871.5,74.5,1.9,18.0,605.5,721.79,563.2
2018,6,30,8,30,887.0,77.0,1.9,18.4,653.0,769.98,594.43
2018,6,30,8,45,899.0,79.0,1.85,18.85,697.0,813.66,621.37
2018,6,30,9,0,911.0,81.0,1.8,19.3,741.0,855.72,646.66
2018,6,30,9,15,919.5,82.5,1.9,19.5,780.0,892.34,670.09
2018,6,30,9,30,928.0,84.0,2.0,19.7,819.0,926.68,691.91
2018,6,30,9,45,934.5,86.0,2.05,19.9,853.0,957.25,710.61
2018,6,30,10,0,941.0,88.0,2.1,20.1,887.0,985.09,727.49
2018,6,30,10,15,946.0,89.0,2.25,20.15,914.5,1007.53,742.43
2018,6,30,10,30,951.0,90.0,2.4,20.2,942.0,1026.91,755.47
2018,6,30,10,45,953.5,91.5,2.5,20.25,963.0,1041.18,764.73
2018,6,30,11,0,956.0,93.0,2.6,20.3,984.0,1052.14,771.99
2018,6,30,11,15,958.0,93.5,2.75,20.3,998.0,1058.19,776.85
2018,6,30,11,30,960.0,94.0,2.9,20.3,1012.0,1060.85,779.63
2018,6,30,11,45,960.5,95.0,3.0,20.35,1019.0,1059.12,779.01
2018,6,30,12,0,961.0,96.0,3.1,20.4,1026.0,1054.0,776.3
2018,6,30,12,15,959.0,97.0,3.15,20.35,1024.5,1043.07,769.74
2018,6,30,12,30,957.0,98.0,3.2,20.3,1023.0,1028.9,761.16
2018,6,30,12,45,952.5,100.0,3.3,20.25,1014.5,1010.18,750.04
2018,6,30,13,0,948.0,102.0,3.4,20.2,1006.0,988.46,736.92
2018,6,30,13,15,865.5,140.0,3.4,20.15,955.5,927.79,696.72
2018,6,30,13,30,783.0,178.0,3.4,20.1,905.0,870.82,658.81
2018,6,30,13,45,794.5,168.5,3.4,20.05,891.0,847.05,643.49
2018,6,30,14,0,806.0,159.0,3.4,20.0,877.0,820.35,625.82
2018,6,30,14,15,862.0,129.0,3.45,19.9,875.0,805.48,616.83
2018,6,30,14,30,918.0,99.0,3.5,19.8,873.0,785.91,604.43
2018,6,30,14,45,909.5,98.0,3.5,19.7,838.0,741.58,574.09
2018,6,30,15,0,901.0,97.0,3.5,19.6,803.0,695.85,542.23
2018,6,30,15,15,890.5,95.0,3.5,19.6,763.0,646.74,505.17
2018,6,30,15,30,880.0,93.0,3.5,19.6,723.0,596.85,466.6
2018,6,30,15,45,866.5,90.5,3.55,19.2,678.5,544.36,425.8
2018,6,30,16,0,853.0,88.0,3.6,18.8,634.0,491.85,383.64
2018,6,30,16,15,834.5,85.5,3.5,18.4,586.0,437.4,338.43
2018,6,30,16,30,816.0,83.0,3.4,18.0,538.0,380.72,290.27
2018,6,30,16,45,792.0,80.5,3.35,17.65,488.0,326.45,242.94
2018,6,30,17,0,768.0,78.0,3.3,17.3,438.0,274.23,196.56
2018,6,30,17,15,734.0,74.5,3.2,16.85,386.5,221.22,150.04
2018,6,30,17,30,700.0,71.0,3.1,16.4,335.0,171.77,107.84
2018,6,30,17,45,653.0,66.5,3.0,15.95,284.0,120.72,68.18
2018,6,30,18,0,606.0,62.0,2.9,15.5,233.0,77.69,41.15
2018,6,30,18,15,536.0,56.0,2.9,15.15,185.0,38.73,28.85
2018,6,30,18,30,466.0,50.0,2.9,14.8,137.0,36.2,26.39
2018,6,30,18,45,364.5,41.0,2.85,14.5,97.0,31.02,21.34
2018,6,30,19,0,263.0,32.0,2.8,14.2,57.0,25.52,14.99
2018,6,30,19,15,154.0,19.5,2.85,14.05,32.0,15.4,0.0
2018,6,30,19,30,45.0,7.0,2.9,13.9,7.0,6.88,0.0
2018,6,30,19,45,22.5,3.5,2.95,13.8,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,7,1,4,45,29.5,4.0,3.35,13.55,4.5,0.0,0.0
2018,7,1,5,0,59.0,8.0,3.4,13.7,9.0,12.95,0.0
2018,7,1,5,15,175.5,21.0,3.45,13.9,36.5,48.79,5.24
2018,7,1,5,30,292.0,34.0,3.5,14.1,64.0,97.88,60.84
2018,7,1,5,45,382.0,43.5,3.5,14.3,105.0,146.18,102.68
2018,7,1,6,0,472.0,53.0,3.5,14.5,146.0,204.09,152.98
2018,7,1,6,15,533.5,59.5,3.4,14.7,193.0,258.24,201.43
2018,7,1,6,30,595.0,66.0,3.3,14.9,240.0,318.41,254.32
2018,7,1,6,45,584.5,79.0,3.25,15.05,277.0,358.81,290.61
2018,7,1,7,0,574.0,92.0,3.2,15.2,314.0,397.4,323.95
2018,7,1,7,15,603.5,100.5,3.05,15.4,363.0,451.36,368.03
2018,7,1,7,30,633.0,109.0,2.9,15.6,412.0,507.13,412.06
2018,7,1,7,45,632.5,122.5,2.8,15.75,453.0,550.45,445.01
2018,7,1,8,0,632.0,136.0,2.7,15.9,494.0,592.35,475.9
2018,7,1,8,15,601.5,159.5,2.6,16.1,523.5,621.4,495.55
2018,7,1,8,30,571.0,183.0,2.5,16.3,553.0,646.25,511.52
2018,7,1,8,45,590.0,189.0,2.4,16.45,594.5,688.79,541.26
2018,7,1,9,0,609.0,195.0,2.3,16.6,636.0,730.9,569.88
2018,7,1,9,15,634.0,196.5,2.3,16.75,677.5,772.84,598.69
2018,7,1,9,30,659.0,198.0,2.3,16.9,719.0,814.18,626.03
2018,7,1,9,45,752.0,165.0,2.3,17.0,784.0,877.46,668.13
2018,7,1,10,0,845.0,132.0,2.3,17.1,849.0,940.63,709.15
2018,7,1,10,15,753.5,180.0,2.4,17.2,835.0,923.0,696.34
2018,7,1,10,30,662.0,228.0,2.5,17.3,821.0,897.93,679.3
2018,7,1,10,45,568.0,269.5,2.55,17.45,786.5,854.03,646.95
2018,7,1,11,0,474.0,311.0,2.6,17.6,752.0,804.7,609.9
2018,7,1,11,15,442.5,328.0,2.7,17.6,745.0,791.1,600.03
2018,7,1,11,30,411.0,345.0,2.8,17.6,738.0,775.35,588.34
2018,7,1,11,45,302.5,401.5,2.9,17.6,692.0,715.49,542.77
2018,7,1,12,0,194.0,458.0,3.0,17.6,646.0,655.62,496.74
2018,7,1,12,15,149.0,465.0,3.05,17.55,609.5,614.29,466.15
2018,7,1,12,30,104.0,472.0,3.1,17.5,573.0,568.82,432.18
2018,7,1,12,45,100.0,450.5,3.2,17.45,547.0,539.97,411.95
2018,7,1,13,0,96.0,429.0,3.3,17.4,521.0,511.18,391.5
2018,7,1,13,15,74.5,420.5,3.35,17.25,491.0,479.29,367.82
2018,7,1,13,30,53.0,412.0,3.4,17.1,461.0,448.29,344.64
2018,7,1,13,45,139.5,367.5,3.4,17.0,492.5,477.54,370.39
2018,7,1,14,0,226.0,323.0,3.4,16.9,524.0,500.03,390.48
2018,7,1,14,15,464.5,243.0,3.45,16.7,639.5,602.35,473.7
