Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,14,30,703.0,163.0,3.5,16.5,755.0,685.93,540.37
2018,7,1,14,45,695.0,156.5,3.5,16.35,722.0,644.55,509.21
2018,7,1,15,0,687.0,150.0,3.5,16.2,689.0,601.12,476.73
2018,7,1,15,15,663.5,149.5,3.5,16.2,648.0,553.8,440.06
2018,7,1,15,30,640.0,149.0,3.5,16.2,607.0,507.32,403.35
2018,7,1,15,45,631.5,144.5,3.5,15.8,573.0,466.21,370.67
2018,7,1,16,0,623.0,140.0,3.5,15.4,539.0,425.02,336.97
2018,7,1,16,15,618.5,135.5,3.5,15.2,506.0,385.62,303.47
2018,7,1,16,30,614.0,131.0,3.5,15.0,473.0,346.06,268.9
2018,7,1,16,45,616.0,121.0,3.5,14.75,437.0,303.64,231.14
2018,7,1,17,0,618.0,111.0,3.5,14.5,401.0,260.71,192.2
2018,7,1,17,15,606.0,100.0,3.45,14.25,357.0,213.48,150.04
2018,7,1,17,30,594.0,89.0,3.4,14.0,313.0,167.55,109.94
2018,7,1,17,45,572.0,79.0,3.35,13.75,268.5,122.85,74.05
2018,7,1,18,0,550.0,69.0,3.3,13.5,224.0,80.75,45.84
2018,7,1,18,15,487.5,61.0,3.25,13.35,178.0,43.06,32.94
2018,7,1,18,30,425.0,53.0,3.2,13.2,132.0,38.94,29.0
2018,7,1,18,45,333.0,42.5,3.1,13.05,93.5,32.46,22.73
2018,7,1,19,0,241.0,32.0,3.0,12.9,55.0,24.8,14.49
2018,7,1,19,15,140.0,19.5,2.95,12.9,31.0,15.4,0.0
2018,7,1,19,30,39.0,7.0,2.9,12.9,7.0,6.88,0.0
2018,7,1,19,45,19.5,3.5,2.85,12.85,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,2,4,45,10.5,3.0,2.65,13.4,3.0,0.0,0.0
2018,7,2,5,0,21.0,6.0,2.7,13.5,6.0,7.69,0.0
2018,7,2,5,15,82.5,19.0,2.65,13.7,26.5,31.95,0.39
2018,7,2,5,30,144.0,32.0,2.6,13.9,47.0,66.89,41.91
2018,7,2,5,45,181.0,47.0,2.6,14.05,76.0,99.85,71.29
2018,7,2,6,0,218.0,62.0,2.6,14.2,105.0,136.81,103.81
2018,7,2,6,15,159.5,84.5,2.5,14.35,120.5,148.47,117.05
2018,7,2,6,30,101.0,107.0,2.4,14.5,136.0,153.56,123.22
2018,7,2,6,45,124.5,130.0,2.3,14.65,173.0,193.56,156.85
2018,7,2,7,0,148.0,153.0,2.2,14.8,210.0,235.75,191.65
2018,7,2,7,15,163.0,175.0,2.15,14.95,246.0,274.25,222.78
2018,7,2,7,30,178.0,197.0,2.1,15.1,282.0,313.9,254.2
2018,7,2,7,45,215.0,216.5,2.05,15.3,330.0,366.06,295.15
2018,7,2,8,0,252.0,236.0,2.0,15.5,378.0,427.5,342.26
2018,7,2,8,15,250.5,259.0,2.0,15.7,410.5,461.08,366.5
2018,7,2,8,30,249.0,282.0,2.0,15.9,443.0,493.85,389.81
2018,7,2,8,45,246.5,304.5,2.0,16.1,473.0,524.41,411.07
2018,7,2,9,0,244.0,327.0,2.0,16.3,503.0,553.99,431.3
2018,7,2,9,15,232.0,348.5,2.0,16.45,523.5,565.54,438.1
2018,7,2,9,30,220.0,370.0,2.0,16.6,544.0,583.12,449.21
2018,7,2,9,45,233.5,380.5,2.0,16.7,572.0,611.11,468.73
2018,7,2,10,0,247.0,391.0,2.0,16.8,600.0,646.74,493.3
2018,7,2,10,15,186.0,410.0,2.05,16.85,570.5,603.59,459.84
2018,7,2,10,30,125.0,429.0,2.1,16.9,541.0,565.44,430.09
2018,7,2,10,45,108.0,407.5,2.15,17.0,506.0,526.36,401.45
2018,7,2,11,0,91.0,386.0,2.2,17.1,471.0,479.45,366.91
2018,7,2,11,15,59.5,378.5,2.3,17.05,434.5,439.68,336.77
2018,7,2,11,30,28.0,371.0,2.4,17.0,398.0,399.57,305.95
2018,7,2,11,45,25.5,362.0,2.5,17.0,386.5,386.87,296.66
2018,7,2,12,0,23.0,353.0,2.6,17.0,375.0,368.71,283.15
2018,7,2,12,15,22.0,347.0,2.7,16.85,368.0,361.06,277.72
2018,7,2,12,30,21.0,341.0,2.8,16.7,361.0,353.37,272.21
2018,7,2,12,45,21.5,341.0,2.95,16.6,361.5,352.95,272.27
2018,7,2,13,0,22.0,341.0,3.1,16.5,362.0,352.42,272.23
2018,7,2,13,15,21.0,330.0,3.25,16.4,350.0,339.69,262.93
2018,7,2,13,30,20.0,319.0,3.4,16.3,338.0,327.0,253.66
2018,7,2,13,45,99.5,332.5,3.55,16.15,421.5,409.66,320.16
2018,7,2,14,0,179.0,346.0,3.7,16.0,505.0,483.0,378.18
2018,7,2,14,15,350.5,308.0,3.75,15.85,607.5,574.43,451.6
2018,7,2,14,30,522.0,270.0,3.8,15.7,710.0,651.5,512.46
2018,7,2,14,45,541.5,257.0,3.85,15.55,697.0,629.81,496.6
2018,7,2,15,0,561.0,244.0,3.9,15.4,684.0,605.43,478.89
2018,7,2,15,15,591.5,225.5,3.9,15.4,668.0,580.07,459.77
2018,7,2,15,30,622.0,207.0,3.9,15.4,652.0,551.02,437.16
2018,7,2,15,45,611.0,196.5,3.85,15.15,611.0,503.64,399.73
2018,7,2,16,0,600.0,186.0,3.8,14.9,570.0,456.52,361.66
2018,7,2,16,15,589.5,174.0,3.75,14.75,527.5,408.68,321.95
2018,7,2,16,30,579.0,162.0,3.7,14.6,485.0,361.4,281.74
2018,7,2,16,45,546.0,153.0,3.7,14.45,434.5,310.06,237.92
2018,7,2,17,0,513.0,144.0,3.7,14.3,384.0,262.0,196.44
2018,7,2,17,15,490.5,131.0,3.7,14.05,339.0,216.14,156.66
2018,7,2,17,30,468.0,118.0,3.7,13.8,294.0,172.72,119.74
2018,7,2,17,45,438.5,104.5,3.7,13.6,250.0,130.66,86.4
2018,7,2,18,0,409.0,91.0,3.7,13.4,206.0,91.98,59.84
2018,7,2,18,15,356.0,76.0,3.65,13.25,162.0,55.5,44.04
2018,7,2,18,30,303.0,61.0,3.6,13.1,118.0,45.36,34.69
2018,7,2,18,45,235.5,46.5,3.6,12.95,83.0,35.33,25.24
2018,7,2,19,0,168.0,32.0,3.6,12.8,48.0,24.78,14.46
2018,7,2,19,15,96.0,18.5,3.55,12.75,26.5,14.55,0.0
2018,7,2,19,30,24.0,5.0,3.5,12.7,5.0,4.91,0.0
2018,7,2,19,45,12.0,2.5,3.5,12.7,2.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,10.5,3.5,3.65,12.75,3.5,0.0,0.0
2018,7,3,5,0,21.0,7.0,3.7,12.9,7.0,8.65,0.0
2018,7,3,5,15,91.5,20.5,3.6,13.05,28.5,35.95,0.0
2018,7,3,5,30,162.0,34.0,3.5,13.2,50.0,72.43,45.5
2018,7,3,5,45,235.0,44.5,3.4,13.4,82.5,109.9,77.89
2018,7,3,6,0,308.0,55.0,3.3,13.6,115.0,155.36,117.19
2018,7,3,6,15,180.0,50.0,3.25,13.8,87.5,121.39,94.46
2018,7,3,6,30,52.0,45.0,3.2,14.0,60.0,67.15,51.38
2018,7,3,6,45,26.0,56.0,3.1,14.2,63.5,66.82,51.44
2018,7,3,7,0,0.0,67.0,3.0,14.4,67.0,64.76,49.47
2018,7,3,7,15,0.0,92.5,3.0,14.55,92.5,89.86,70.36
2018,7,3,7,30,0.0,118.0,3.0,14.7,118.0,115.23,91.15
2018,7,3,7,45,0.0,122.0,2.95,14.9,122.0,119.0,93.84
2018,7,3,8,0,0.0,126.0,2.9,15.1,126.0,122.82,96.57
2018,7,3,8,15,0.0,132.5,2.9,15.25,132.5,129.16,101.37
2018,7,3,8,30,0.0,139.0,2.9,15.4,139.0,135.52,106.17
2018,7,3,8,45,2.5,155.5,2.9,15.55,157.5,153.86,120.73
2018,7,3,9,0,5.0,172.0,2.9,15.7,176.0,172.39,135.3
2018,7,3,9,15,11.0,210.5,2.95,15.85,219.0,216.15,169.92
2018,7,3,9,30,17.0,249.0,3.0,16.0,262.0,260.34,204.33
2018,7,3,9,45,20.5,273.0,3.05,16.15,289.5,287.89,225.3
2018,7,3,10,0,24.0,297.0,3.1,16.3,317.0,322.47,251.52
2018,7,3,10,15,24.5,308.0,3.15,16.4,329.0,334.2,259.99
2018,7,3,10,30,25.0,319.0,3.2,16.5,341.0,345.79,268.44
2018,7,3,10,45,24.5,322.5,3.2,16.65,344.5,348.55,270.04
2018,7,3,11,0,24.0,326.0,3.2,16.8,348.0,351.17,271.61
2018,7,3,11,15,28.5,347.0,3.25,16.85,373.5,376.49,290.71
2018,7,3,11,30,33.0,368.0,3.3,16.9,399.0,401.55,309.43
2018,7,3,11,45,43.5,384.5,3.35,16.95,426.0,427.69,329.18
2018,7,3,12,0,54.0,401.0,3.4,17.0,453.0,453.36,348.49
2018,7,3,12,15,207.0,359.5,3.4,17.0,559.5,569.89,440.69
2018,7,3,12,30,360.0,318.0,3.4,17.0,666.0,676.32,522.62
2018,7,3,12,45,433.0,306.5,3.45,17.05,721.5,725.96,559.68
2018,7,3,13,0,506.0,295.0,3.5,17.1,777.0,771.6,593.8
2018,7,3,13,15,518.0,294.5,3.5,17.1,781.5,767.8,591.06
2018,7,3,13,30,530.0,294.0,3.5,17.1,786.0,761.76,587.06
2018,7,3,13,45,585.5,265.0,3.55,17.1,796.5,763.0,589.98
2018,7,3,14,0,641.0,236.0,3.6,17.1,807.0,759.76,589.49
2018,7,3,14,15,762.5,179.0,3.6,17.0,837.0,776.38,603.97
2018,7,3,14,30,884.0,122.0,3.6,16.9,867.0,783.05,609.72
2018,7,3,14,45,875.0,120.0,3.6,16.85,832.0,738.67,578.64
2018,7,3,15,0,866.0,118.0,3.6,16.8,797.0,693.0,545.5
2018,7,3,15,15,854.5,115.5,3.6,16.8,757.0,644.22,508.33
2018,7,3,15,30,843.0,113.0,3.6,16.8,717.0,593.03,468.49
2018,7,3,15,45,828.0,110.5,3.6,16.6,672.5,541.03,427.27
2018,7,3,16,0,813.0,108.0,3.6,16.4,628.0,489.24,385.04
2018,7,3,16,15,792.5,105.0,3.6,16.2,580.0,435.09,339.79
2018,7,3,16,30,772.0,102.0,3.6,16.0,532.0,382.2,294.35
2018,7,3,16,45,746.0,98.5,3.65,15.85,482.0,328.57,247.43
2018,7,3,17,0,720.0,95.0,3.7,15.7,432.0,274.28,199.41
2018,7,3,17,15,684.0,90.0,3.75,15.45,380.5,221.71,153.28
2018,7,3,17,30,648.0,85.0,3.8,15.2,329.0,172.94,111.64
2018,7,3,17,45,599.0,79.5,3.85,14.95,279.0,126.3,75.47
2018,7,3,18,0,550.0,74.0,3.9,14.7,229.0,85.22,49.39
2018,7,3,18,15,480.0,66.5,3.85,14.45,182.0,48.01,37.18
2018,7,3,18,30,410.0,59.0,3.8,14.2,135.0,44.7,33.95
2018,7,3,18,45,311.0,47.0,3.75,13.9,95.0,35.78,25.52
2018,7,3,19,0,212.0,35.0,3.7,13.6,55.0,27.33,16.42
2018,7,3,19,15,120.0,21.0,3.65,13.5,31.0,16.7,0.0
2018,7,3,19,30,28.0,7.0,3.6,13.4,7.0,6.88,0.0
2018,7,3,19,45,14.0,3.5,3.55,13.25,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,3.1,12.7,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,3.2,12.8,3.0,3.61,0.0
2018,7,4,5,15,96.0,15.0,3.25,12.95,24.0,30.32,0.0
2018,7,4,5,30,184.0,27.0,3.3,13.1,45.0,68.31,41.23
2018,7,4,5,45,137.0,23.5,3.35,13.25,41.0,61.89,41.46
2018,7,4,6,0,90.0,20.0,3.4,13.4,37.0,50.78,35.24
2018,7,4,6,15,45.0,20.0,3.35,13.55,28.5,37.42,25.7
2018,7,4,6,30,0.0,20.0,3.3,13.7,20.0,19.29,10.93
2018,7,4,6,45,0.0,25.5,3.3,13.85,25.5,24.61,15.47
2018,7,4,7,0,0.0,31.0,3.3,14.0,31.0,29.93,19.96
2018,7,4,7,15,0.0,49.0,3.3,14.15,49.0,47.34,34.66
2018,7,4,7,30,0.0,67.0,3.3,14.3,67.0,64.77,49.19
2018,7,4,7,45,0.0,78.5,3.3,14.45,78.5,75.92,58.29
2018,7,4,8,0,0.0,90.0,3.3,14.6,90.0,87.08,67.31
2018,7,4,8,15,0.5,111.0,3.35,14.75,111.5,108.15,84.44
2018,7,4,8,30,1.0,132.0,3.4,14.9,133.0,129.32,101.45
2018,7,4,8,45,3.5,153.0,3.45,15.1,155.5,152.18,119.72
2018,7,4,9,0,6.0,174.0,3.5,15.3,178.0,175.23,137.96
2018,7,4,9,15,10.5,200.5,3.55,15.45,208.5,205.69,162.04
2018,7,4,9,30,15.0,227.0,3.6,15.6,239.0,236.4,186.07
2018,7,4,9,45,17.5,250.0,3.6,15.8,264.5,261.96,205.67
2018,7,4,10,0,20.0,273.0,3.6,16.0,290.0,287.57,225.15
2018,7,4,10,15,25.0,295.0,3.65,16.15,317.0,321.28,250.9
2018,7,4,10,30,30.0,317.0,3.7,16.3,344.0,348.64,271.55
2018,7,4,10,45,39.0,346.0,3.7,16.4,382.0,387.07,300.63
2018,7,4,11,0,48.0,375.0,3.7,16.5,420.0,425.37,329.29
2018,7,4,11,15,98.0,414.5,3.75,16.55,507.5,515.21,397.78
2018,7,4,11,30,148.0,454.0,3.8,16.6,595.0,611.37,469.12
2018,7,4,11,45,142.5,463.5,3.8,16.7,600.0,613.27,469.31
2018,7,4,12,0,137.0,473.0,3.8,16.8,605.0,614.45,469.52
2018,7,4,12,15,173.0,468.0,3.75,16.85,635.0,641.16,489.93
2018,7,4,12,30,209.0,463.0,3.7,16.9,665.0,666.4,508.98
2018,7,4,12,45,494.0,325.5,3.7,16.9,797.5,803.1,616.75
2018,7,4,13,0,779.0,188.0,3.7,16.9,930.0,919.23,702.46
2018,7,4,13,15,742.0,207.0,3.6,16.95,905.0,886.48,678.45
2018,7,4,13,30,705.0,226.0,3.5,17.0,880.0,850.77,653.48
2018,7,4,13,45,639.5,249.0,3.45,17.0,831.5,794.05,612.51
2018,7,4,14,0,574.0,272.0,3.4,17.0,783.0,739.07,571.8
2018,7,4,14,15,753.0,183.5,3.4,16.95,831.5,773.38,601.17
2018,7,4,14,30,932.0,95.0,3.4,16.9,880.0,793.61,616.37
2018,7,4,14,45,924.5,93.0,3.4,16.85,845.0,748.5,584.85
2018,7,4,15,0,917.0,91.0,3.4,16.8,810.0,701.88,552.31
2018,7,4,15,15,907.0,89.5,3.4,16.8,770.0,652.86,514.99
2018,7,4,15,30,897.0,88.0,3.4,16.8,730.0,602.97,476.06
2018,7,4,15,45,884.5,86.0,3.4,16.65,686.0,550.64,434.46
2018,7,4,16,0,872.0,84.0,3.4,16.5,642.0,498.15,391.49
2018,7,4,16,15,855.5,81.5,3.45,16.35,594.0,443.55,345.7
2018,7,4,16,30,839.0,79.0,3.5,16.2,546.0,389.66,299.12
2018,7,4,16,45,816.5,76.5,3.5,16.1,496.0,331.4,247.98
2018,7,4,17,0,794.0,74.0,3.5,16.0,446.0,278.19,200.14
2018,7,4,17,15,763.5,70.0,3.55,15.8,394.0,223.98,151.96
2018,7,4,17,30,733.0,66.0,3.6,15.6,342.0,172.94,107.83
2018,7,4,17,45,690.5,62.0,3.6,15.35,291.0,123.97,69.49
2018,7,4,18,0,648.0,58.0,3.6,15.1,240.0,76.73,39.07
2018,7,4,18,15,585.5,52.5,3.6,14.9,192.0,35.84,26.31
2018,7,4,18,30,523.0,47.0,3.6,14.7,144.0,33.6,24.09
2018,7,4,18,45,425.0,39.0,3.55,14.45,102.5,29.22,19.76
2018,7,4,19,0,327.0,31.0,3.5,14.2,61.0,24.61,14.15
2018,7,4,19,15,195.0,19.5,3.45,14.1,34.5,15.98,0.0
2018,7,4,19,30,63.0,8.0,3.4,14.0,8.0,7.86,0.0
2018,7,4,19,45,31.5,4.0,3.3,13.85,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,7,5,4,45,33.0,3.5,1.7,12.15,4.0,0.0,0.0
2018,7,5,5,0,66.0,7.0,1.8,12.3,8.0,12.28,0.0
2018,7,5,5,15,171.5,17.0,1.9,12.55,31.0,42.87,0.0
2018,7,5,5,30,277.0,27.0,2.0,12.8,54.0,86.6,51.75
2018,7,5,5,45,347.5,36.0,2.1,13.05,89.5,128.3,89.03
2018,7,5,6,0,418.0,45.0,2.2,13.3,125.0,177.67,132.52
2018,7,5,6,15,286.0,66.0,2.2,13.55,128.0,175.54,137.55
2018,7,5,6,30,154.0,87.0,2.2,13.8,131.0,156.36,125.39
2018,7,5,6,45,127.0,109.0,2.15,14.0,150.0,171.49,139.01
2018,7,5,7,0,100.0,131.0,2.1,14.2,169.0,187.51,152.39
2018,7,5,7,15,398.0,110.5,2.05,14.45,294.5,344.09,282.26
2018,7,5,7,30,696.0,90.0,2.0,14.7,420.0,521.71,423.6
2018,7,5,7,45,774.5,81.0,1.9,14.95,485.5,592.91,477.32
2018,7,5,8,0,853.0,72.0,1.8,15.2,551.0,667.44,531.4
2018,7,5,8,15,869.5,73.5,1.7,15.45,598.5,716.15,563.26
2018,7,5,8,30,886.0,75.0,1.6,15.7,646.0,764.1,593.93
2018,7,5,8,45,898.5,76.5,1.45,15.95,690.0,807.81,620.27
2018,7,5,9,0,911.0,78.0,1.3,16.2,734.0,849.95,644.69
2018,7,5,9,15,921.0,79.0,1.3,16.45,773.5,887.55,667.46
2018,7,5,9,30,931.0,80.0,1.3,16.7,813.0,922.98,688.56
2018,7,5,9,45,927.5,86.0,1.25,17.0,843.0,949.0,702.39
2018,7,5,10,0,924.0,92.0,1.2,17.3,873.0,971.78,714.08
2018,7,5,10,15,847.5,131.0,1.3,17.55,865.5,955.74,703.42
2018,7,5,10,30,771.0,170.0,1.4,17.8,858.0,939.49,693.11
2018,7,5,10,45,785.0,167.5,1.45,18.05,882.5,958.72,705.21
2018,7,5,11,0,799.0,165.0,1.5,18.3,907.0,975.4,715.24
2018,7,5,11,15,858.5,139.0,1.65,18.5,947.5,1004.87,735.19
2018,7,5,11,30,918.0,113.0,1.8,18.7,988.0,1038.07,757.32
2018,7,5,11,45,944.5,99.0,1.95,18.85,1005.5,1047.23,764.17
2018,7,5,12,0,971.0,85.0,2.1,19.0,1023.0,1052.91,769.1
2018,7,5,12,15,967.5,88.0,2.25,19.1,1022.0,1042.69,764.0
2018,7,5,12,30,964.0,91.0,2.4,19.2,1021.0,1029.19,756.87
2018,7,5,12,45,957.5,94.0,2.6,19.25,1012.0,1009.63,746.38
2018,7,5,13,0,951.0,97.0,2.8,19.3,1003.0,987.1,733.73
2018,7,5,13,15,949.0,96.0,2.9,19.3,988.0,961.9,718.38
2018,7,5,13,30,947.0,95.0,3.0,19.3,973.0,933.82,700.99
2018,7,5,13,45,944.0,93.5,3.1,19.3,951.5,901.63,680.66
2018,7,5,14,0,941.0,92.0,3.2,19.3,930.0,866.87,658.37
2018,7,5,14,15,936.0,90.5,3.25,19.3,901.5,828.12,632.77
2018,7,5,14,30,931.0,89.0,3.3,19.3,873.0,787.27,605.43
2018,7,5,14,45,924.5,87.0,3.35,19.25,838.5,742.94,575.41
2018,7,5,15,0,918.0,85.0,3.4,19.2,804.0,697.01,543.84
2018,7,5,15,15,908.0,83.0,3.4,19.2,764.0,647.5,506.66
2018,7,5,15,30,898.0,81.0,3.4,19.2,724.0,597.12,467.67
2018,7,5,15,45,871.5,84.0,3.35,19.1,675.5,542.02,424.0
2018,7,5,16,0,845.0,87.0,3.3,19.0,627.0,488.06,380.09
2018,7,5,16,15,837.0,81.0,3.3,18.8,581.5,435.25,336.15
2018,7,5,16,30,829.0,75.0,3.3,18.6,536.0,382.33,290.75
2018,7,5,16,45,813.0,71.0,3.25,18.45,488.0,328.74,243.62
2018,7,5,17,0,797.0,67.0,3.2,18.3,440.0,272.74,193.86
2018,7,5,17,15,742.0,68.0,3.2,18.0,383.5,217.53,146.17
2018,7,5,17,30,687.0,69.0,3.2,17.7,327.0,168.14,104.91
2018,7,5,17,45,469.0,80.0,3.15,17.4,244.5,112.64,68.88
2018,7,5,18,0,251.0,91.0,3.1,17.1,162.0,87.88,60.5
2018,7,5,18,15,186.0,74.5,3.1,16.75,121.0,58.84,46.34
2018,7,5,18,30,121.0,58.0,3.1,16.4,80.0,46.64,35.32
2018,7,5,18,45,92.5,43.0,3.1,16.05,57.0,35.21,24.77
2018,7,5,19,0,64.0,28.0,3.1,15.7,34.0,23.38,13.02
2018,7,5,19,15,48.0,17.0,3.2,15.55,20.0,14.41,0.0
2018,7,5,19,30,32.0,6.0,3.3,15.4,6.0,5.9,0.0
2018,7,5,19,45,16.0,3.0,3.4,15.2,3.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,6,4,45,7.5,2.0,2.8,14.65,2.0,0.0,0.0
2018,7,6,5,0,15.0,4.0,2.8,14.7,4.0,5.14,0.0
2018,7,6,5,15,7.5,8.5,2.8,14.85,8.5,9.24,0.0
2018,7,6,5,30,0.0,13.0,2.8,15.0,13.0,12.53,4.11
2018,7,6,5,45,0.0,20.0,2.8,15.1,20.0,19.29,10.39
2018,7,6,6,0,0.0,27.0,2.8,15.2,27.0,26.05,16.37
2018,7,6,6,15,33.5,57.5,2.9,15.3,67.0,68.8,52.17
2018,7,6,6,30,67.0,88.0,3.0,15.4,107.0,119.01,94.48
2018,7,6,6,45,58.5,98.5,3.1,15.55,117.5,125.52,100.31
2018,7,6,7,0,50.0,109.0,3.2,15.7,128.0,134.64,107.97
2018,7,6,7,15,46.0,133.0,3.15,15.85,152.5,159.61,128.37
2018,7,6,7,30,42.0,157.0,3.1,16.0,177.0,184.13,147.96
2018,7,6,7,45,44.0,157.0,3.1,16.1,180.0,186.66,149.67
2018,7,6,8,0,46.0,157.0,3.1,16.2,183.0,189.46,151.63
2018,7,6,8,15,34.0,182.5,3.05,16.4,202.5,208.84,166.26
2018,7,6,8,30,22.0,208.0,3.0,16.6,222.0,221.9,175.57
2018,7,6,8,45,18.5,218.0,2.95,16.75,230.5,229.64,180.97
2018,7,6,9,0,15.0,228.0,2.9,16.9,239.0,237.11,186.13
2018,7,6,9,15,12.0,215.5,2.95,17.15,224.5,222.06,173.65
2018,7,6,9,30,9.0,203.0,3.0,17.4,210.0,206.98,161.24
2018,7,6,9,45,10.5,210.0,3.05,17.7,218.5,215.44,167.52
2018,7,6,10,0,12.0,217.0,3.1,18.0,227.0,223.93,173.76
2018,7,6,10,15,241.0,251.5,3.2,18.25,466.0,497.52,390.81
2018,7,6,10,30,470.0,286.0,3.3,18.5,705.0,768.0,590.28
2018,7,6,10,45,549.5,270.0,3.4,18.75,771.5,836.02,637.54
2018,7,6,11,0,629.0,254.0,3.5,19.0,838.0,901.96,684.07
2018,7,6,11,15,641.5,262.0,3.7,19.15,865.5,923.96,699.01
2018,7,6,11,30,654.0,270.0,3.9,19.3,893.0,943.48,712.61
2018,7,6,11,45,752.5,210.0,4.05,19.5,932.0,973.15,733.13
2018,7,6,12,0,851.0,150.0,4.2,19.7,971.0,999.03,750.65
2018,7,6,12,15,876.5,132.5,4.35,19.8,978.0,997.81,750.16
2018,7,6,12,30,902.0,115.0,4.5,19.9,985.0,993.07,747.86
2018,7,6,12,45,907.5,109.5,4.65,20.0,979.0,977.43,738.38
2018,7,6,13,0,913.0,104.0,4.8,20.1,973.0,958.63,726.76
2018,7,6,13,15,897.0,111.5,4.95,20.05,954.5,929.85,708.55
2018,7,6,13,30,881.0,119.0,5.1,20.0,936.0,898.93,688.69
2018,7,6,13,45,838.5,142.0,5.2,20.0,904.5,858.21,661.21
2018,7,6,14,0,796.0,165.0,5.3,20.0,873.0,819.15,634.66
2018,7,6,14,15,850.5,126.0,5.4,19.85,861.0,794.84,618.88
2018,7,6,14,30,905.0,87.0,5.5,19.7,849.0,765.95,599.57
2018,7,6,14,45,897.0,86.5,5.6,19.6,815.5,723.04,569.61
2018,7,6,15,0,889.0,86.0,5.7,19.5,782.0,678.7,538.25
2018,7,6,15,15,849.0,98.0,5.7,19.5,735.5,624.92,495.98
2018,7,6,15,30,809.0,110.0,5.7,19.5,689.0,571.01,452.85
2018,7,6,15,45,722.5,133.5,5.8,19.05,626.5,505.02,400.24
2018,7,6,16,0,636.0,157.0,5.9,18.6,564.0,447.54,353.48
2018,7,6,16,15,656.5,136.0,5.9,18.4,528.0,402.98,315.89
2018,7,6,16,30,677.0,115.0,5.9,18.2,492.0,355.85,274.86
2018,7,6,16,45,708.0,94.5,5.85,18.0,456.0,310.16,233.35
2018,7,6,17,0,739.0,74.0,5.8,17.8,420.0,263.31,189.6
2018,7,6,17,15,717.5,69.5,5.65,17.55,373.0,213.51,144.77
2018,7,6,17,30,696.0,65.0,5.5,17.3,326.0,165.92,103.21
2018,7,6,17,45,655.0,60.5,5.35,17.1,277.0,118.61,66.18
2018,7,6,18,0,614.0,56.0,5.2,16.9,228.0,73.0,36.82
2018,7,6,18,15,554.0,50.0,5.05,16.7,182.0,33.56,24.07
2018,7,6,18,30,494.0,44.0,4.9,16.5,136.0,31.0,21.6
2018,7,6,18,45,401.0,36.5,4.75,16.3,96.5,26.95,17.61
2018,7,6,19,0,308.0,29.0,4.6,16.1,57.0,22.68,12.37
2018,7,6,19,15,184.5,18.5,4.5,16.05,32.5,15.02,0.0
2018,7,6,19,30,61.0,8.0,4.4,16.0,8.0,7.86,0.0
2018,7,6,19,45,30.5,4.0,4.35,15.9,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,14.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,4,45,42.5,4.0,4.3,13.45,4.5,0.0,0.0
2018,7,7,5,0,85.0,8.0,4.5,13.5,9.0,14.61,0.0
2018,7,7,5,15,226.5,18.5,4.55,13.75,36.5,50.78,0.0
2018,7,7,5,30,368.0,29.0,4.6,14.0,64.0,104.6,61.17
2018,7,7,5,45,466.5,35.0,4.7,14.2,106.0,154.46,105.83
2018,7,7,6,0,565.0,41.0,4.8,14.4,148.0,213.94,158.19
2018,7,7,6,15,503.5,53.5,4.8,14.65,170.0,237.94,185.2
2018,7,7,6,30,442.0,66.0,4.8,14.9,192.0,254.17,203.77
2018,7,7,6,45,524.0,72.0,4.85,15.15,250.0,320.62,261.12
2018,7,7,7,0,606.0,78.0,4.9,15.4,308.0,394.78,323.85
2018,7,7,7,15,629.0,87.0,4.9,15.65,355.5,447.3,367.75
2018,7,7,7,30,652.0,96.0,4.9,15.9,403.0,500.99,411.39
2018,7,7,7,45,666.0,104.5,4.9,16.1,448.0,549.28,449.66
2018,7,7,8,0,680.0,113.0,4.9,16.3,493.0,597.43,486.85
2018,7,7,8,15,675.0,127.5,4.95,16.5,532.5,637.97,517.11
2018,7,7,8,30,670.0,142.0,5.0,16.7,572.0,676.36,545.12
2018,7,7,8,45,643.5,165.0,5.05,16.9,601.5,704.36,564.24
2018,7,7,9,0,617.0,188.0,5.1,17.1,631.0,728.39,580.11
2018,7,7,9,15,663.5,174.0,5.1,17.25,674.5,772.86,612.12
2018,7,7,9,30,710.0,160.0,5.1,17.4,718.0,817.68,643.2
2018,7,7,9,45,721.5,166.0,5.15,17.55,754.0,851.98,666.61
2018,7,7,10,0,733.0,172.0,5.2,17.7,790.0,881.05,686.21
2018,7,7,10,15,636.5,219.5,5.2,17.8,769.0,854.84,666.0
2018,7,7,10,30,540.0,267.0,5.2,17.9,748.0,818.39,636.34
2018,7,7,10,45,691.0,206.5,5.2,18.0,837.5,910.05,703.83
2018,7,7,11,0,842.0,146.0,5.2,18.1,927.0,992.31,760.29
2018,7,7,11,15,892.0,121.5,5.25,18.15,960.5,1020.41,779.0
2018,7,7,11,30,942.0,97.0,5.3,18.2,994.0,1045.58,796.04
2018,7,7,11,45,955.5,90.0,5.3,18.25,1006.0,1048.93,797.73
2018,7,7,12,0,969.0,83.0,5.3,18.3,1018.0,1048.87,797.34
2018,7,7,12,15,906.0,122.5,5.4,18.35,996.5,1016.93,775.85
2018,7,7,12,30,843.0,162.0,5.5,18.4,975.0,987.04,755.85
2018,7,7,12,45,731.5,231.0,5.55,18.4,932.5,936.68,721.1
2018,7,7,13,0,620.0,300.0,5.6,18.4,890.0,883.19,681.56
2018,7,7,13,15,597.0,304.0,5.75,18.35,865.0,849.1,657.85
2018,7,7,13,30,574.0,308.0,5.9,18.3,840.0,814.9,633.63
2018,7,7,13,45,712.5,223.5,6.05,18.25,868.0,832.43,651.72
2018,7,7,14,0,851.0,139.0,6.2,18.2,896.0,838.1,657.23
2018,7,7,14,15,705.5,205.0,6.3,18.05,819.0,757.07,598.21
2018,7,7,14,30,560.0,271.0,6.4,17.9,742.0,681.76,538.86
2018,7,7,14,45,719.5,185.5,6.5,17.75,765.0,689.72,549.51
2018,7,7,15,0,879.0,100.0,6.6,17.6,788.0,685.38,549.57
2018,7,7,15,15,877.5,93.5,6.6,17.6,751.0,638.57,512.5
2018,7,7,15,30,876.0,87.0,6.6,17.6,714.0,590.21,473.49
2018,7,7,15,45,812.0,102.5,6.75,17.25,655.0,525.54,421.11
2018,7,7,16,0,748.0,118.0,6.9,16.9,596.0,467.73,373.12
2018,7,7,16,15,771.0,100.5,6.9,16.7,560.0,421.99,333.48
2018,7,7,16,30,794.0,83.0,6.9,16.5,524.0,373.23,289.88
2018,7,7,16,45,785.0,76.0,6.9,16.3,478.0,320.74,242.35
2018,7,7,17,0,776.0,69.0,6.9,16.1,432.0,268.74,194.53
2018,7,7,17,15,753.0,65.0,6.8,15.85,383.5,217.07,147.54
2018,7,7,17,30,730.0,61.0,6.7,15.6,335.0,167.74,104.07
2018,7,7,17,45,690.5,57.5,6.6,15.35,285.5,119.61,66.03
2018,7,7,18,0,651.0,54.0,6.5,15.1,236.0,75.97,38.53
2018,7,7,18,15,592.0,48.5,6.35,14.9,188.5,35.47,25.96
2018,7,7,18,30,533.0,43.0,6.2,14.7,141.0,30.2,21.05
2018,7,7,18,45,439.5,36.0,6.05,14.5,100.5,26.54,17.39
2018,7,7,19,0,346.0,29.0,5.9,14.3,60.0,22.73,12.46
2018,7,7,19,15,206.5,18.5,5.8,14.2,34.0,15.06,0.0
2018,7,7,19,30,67.0,8.0,5.7,14.1,8.0,7.86,0.0
2018,7,7,19,45,33.5,4.0,5.6,14.05,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.1,13.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.75,12.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,7,8,4,45,36.0,4.0,4.2,12.75,4.0,0.0,0.0
2018,7,8,5,0,72.0,8.0,4.3,12.9,8.0,13.5,0.0
2018,7,8,5,15,211.0,18.5,4.4,13.1,35.0,48.35,0.0
2018,7,8,5,30,350.0,29.0,4.5,13.3,62.0,100.87,58.66
2018,7,8,5,45,444.5,36.0,4.65,13.55,103.0,149.8,102.85
2018,7,8,6,0,539.0,43.0,4.8,13.8,144.0,208.89,154.88
2018,7,8,6,15,597.0,48.5,4.8,14.0,191.5,262.88,204.41
2018,7,8,6,30,655.0,54.0,4.8,14.2,239.0,323.58,259.06
2018,7,8,6,45,693.5,58.0,4.85,14.45,288.5,379.33,308.82
2018,7,8,7,0,732.0,62.0,4.9,14.7,338.0,438.13,359.72
2018,7,8,7,15,760.0,65.5,4.9,14.95,388.5,493.42,406.29
2018,7,8,7,30,788.0,69.0,4.9,15.2,439.0,550.15,452.61
2018,7,8,7,45,808.5,72.0,4.85,15.4,488.5,599.88,492.15
2018,7,8,8,0,829.0,75.0,4.8,15.6,538.0,652.35,531.85
2018,7,8,8,15,845.0,77.5,4.8,15.8,585.0,700.91,566.61
2018,7,8,8,30,861.0,80.0,4.8,16.0,632.0,748.71,600.26
2018,7,8,8,45,873.5,82.5,4.75,16.2,676.0,792.71,630.33
2018,7,8,9,0,886.0,85.0,4.7,16.4,720.0,835.19,658.87
2018,7,8,9,15,895.5,86.5,4.7,16.55,759.0,872.23,683.56
2018,7,8,9,30,905.0,88.0,4.7,16.7,798.0,907.14,706.55
2018,7,8,9,45,912.5,90.0,4.7,16.9,832.5,938.4,726.68
2018,7,8,10,0,920.0,92.0,4.7,17.1,867.0,967.05,744.88
2018,7,8,10,15,927.0,92.0,4.7,17.2,895.5,990.31,759.57
2018,7,8,10,30,934.0,92.0,4.7,17.3,924.0,1010.64,772.28
2018,7,8,10,45,939.5,92.5,4.7,17.45,946.5,1026.97,782.14
2018,7,8,11,0,945.0,93.0,4.7,17.6,969.0,1040.1,789.89
2018,7,8,11,15,949.0,93.0,4.7,17.65,984.5,1047.92,794.44
2018,7,8,11,30,953.0,93.0,4.7,17.7,1000.0,1052.38,796.85
2018,7,8,11,45,955.0,92.5,4.75,17.8,1007.5,1050.95,795.7
2018,7,8,12,0,957.0,92.0,4.8,17.9,1015.0,1046.13,792.4
2018,7,8,12,15,956.5,93.0,4.85,17.9,1015.0,1037.0,786.6
2018,7,8,12,30,956.0,94.0,4.9,17.9,1015.0,1024.58,778.64
2018,7,8,12,45,953.5,94.0,5.0,17.95,1007.0,1006.02,766.79
2018,7,8,13,0,951.0,94.0,5.1,18.0,999.0,984.38,752.83
2018,7,8,13,15,948.5,93.5,5.2,18.0,984.0,959.27,736.54
2018,7,8,13,30,946.0,93.0,5.3,18.0,969.0,931.29,718.16
2018,7,8,13,45,942.0,92.0,5.35,17.95,947.0,898.79,696.28
2018,7,8,14,0,938.0,91.0,5.4,17.9,925.0,863.78,672.47
2018,7,8,14,15,932.0,90.5,5.5,17.8,897.0,825.32,646.36
2018,7,8,14,30,926.0,90.0,5.6,17.7,869.0,784.81,618.45
2018,7,8,14,45,918.5,88.5,5.65,17.6,834.5,740.43,587.13
2018,7,8,15,0,911.0,87.0,5.7,17.5,800.0,694.52,554.31
2018,7,8,15,15,901.0,85.5,5.7,17.5,760.5,645.74,516.17
2018,7,8,15,30,891.0,84.0,5.7,17.5,721.0,596.08,476.33
2018,7,8,15,45,878.5,81.5,5.8,17.2,676.5,543.53,433.97
2018,7,8,16,0,866.0,79.0,5.9,16.9,632.0,490.83,390.19
2018,7,8,16,15,849.5,77.0,5.9,16.65,585.0,436.94,343.96
2018,7,8,16,30,833.0,75.0,5.9,16.4,538.0,383.75,297.08
2018,7,8,16,45,811.5,72.0,5.9,16.2,488.0,328.97,247.95
2018,7,8,17,0,790.0,69.0,5.9,16.0,438.0,272.39,196.79
2018,7,8,17,15,761.0,65.5,5.9,15.75,387.0,219.08,148.75
2018,7,8,17,30,732.0,62.0,5.9,15.5,336.0,168.76,104.78
2018,7,8,17,45,691.0,58.0,5.9,15.2,286.0,119.89,66.28
2018,7,8,18,0,650.0,54.0,5.9,14.9,236.0,75.68,38.43
2018,7,8,18,15,590.5,48.5,5.8,14.65,188.5,32.43,23.28
2018,7,8,18,30,531.0,43.0,5.7,14.4,141.0,30.23,21.11
2018,7,8,18,45,436.5,35.5,5.6,14.2,100.0,26.12,17.05
2018,7,8,19,0,342.0,28.0,5.5,14.0,59.0,21.79,11.66
2018,7,8,19,15,198.0,17.0,5.4,13.9,32.5,13.58,0.0
2018,7,8,19,30,54.0,6.0,5.3,13.8,6.0,5.9,0.0
2018,7,8,19,45,27.0,3.0,5.2,13.75,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,13.55,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,13.35,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,9,4,45,37.0,4.0,4.3,12.75,4.0,0.0,0.0
2018,7,9,5,0,74.0,8.0,4.4,12.9,8.0,13.56,0.0
2018,7,9,5,15,210.5,18.0,4.5,13.1,34.0,47.37,0.0
2018,7,9,5,30,347.0,28.0,4.6,13.3,60.0,98.87,56.7
2018,7,9,5,45,440.5,35.5,4.7,13.55,101.0,147.78,101.14
2018,7,9,6,0,534.0,43.0,4.8,13.8,142.0,206.8,153.11
2018,7,9,6,15,594.0,48.0,4.8,14.05,189.5,260.62,202.41
2018,7,9,6,30,654.0,53.0,4.8,14.3,237.0,321.36,257.04
2018,7,9,6,45,694.5,57.0,4.8,14.55,287.0,377.92,307.43
2018,7,9,7,0,735.0,61.0,4.8,14.8,337.0,437.75,359.09
2018,7,9,7,15,763.0,64.5,4.7,15.1,387.5,493.2,405.48
2018,7,9,7,30,791.0,68.0,4.6,15.4,438.0,550.08,451.46
2018,7,9,7,45,812.5,70.5,4.5,15.65,487.5,600.07,490.79
2018,7,9,8,0,834.0,73.0,4.4,15.9,537.0,652.88,530.15
2018,7,9,8,15,850.5,75.0,4.25,16.2,584.5,701.49,563.72
2018,7,9,8,30,867.0,77.0,4.1,16.5,632.0,749.39,596.28
2018,7,9,8,45,879.5,78.5,3.95,16.8,675.5,792.56,624.75
2018,7,9,9,0,892.0,80.0,3.8,17.1,719.0,834.21,651.6
2018,7,9,9,15,901.5,81.5,3.75,17.35,758.0,871.51,675.53
2018,7,9,9,30,911.0,83.0,3.7,17.6,797.0,906.66,697.69
2018,7,9,9,45,918.5,84.0,3.7,17.85,831.0,937.07,716.65
2018,7,9,10,0,926.0,85.0,3.7,18.1,865.0,964.85,733.74
2018,7,9,10,15,931.0,86.5,3.7,18.3,893.0,987.99,747.74
2018,7,9,10,30,936.0,88.0,3.7,18.5,921.0,1008.1,759.73
2018,7,9,10,45,939.5,89.5,3.7,18.75,942.5,1023.6,768.51
2018,7,9,11,0,943.0,91.0,3.7,19.0,964.0,1035.85,775.21
2018,7,9,11,15,945.0,92.0,3.85,19.1,979.0,1042.75,779.98
2018,7,9,11,30,947.0,93.0,4.0,19.2,994.0,1046.29,782.63
2018,7,9,11,45,948.5,93.5,4.1,19.3,1001.5,1045.42,782.11
2018,7,9,12,0,950.0,94.0,4.2,19.4,1009.0,1041.18,779.46
2018,7,9,12,15,949.5,94.5,4.35,19.4,1009.0,1031.62,773.95
2018,7,9,12,30,949.0,95.0,4.5,19.4,1009.0,1018.8,766.62
2018,7,9,12,45,948.0,95.0,4.7,19.35,1002.0,1001.8,757.26
2018,7,9,13,0,947.0,95.0,4.9,19.3,995.0,981.68,745.64
2018,7,9,13,15,945.0,94.0,5.05,19.3,980.5,956.62,729.93
2018,7,9,13,30,943.0,93.0,5.2,19.3,966.0,928.69,712.07
2018,7,9,13,45,939.0,92.5,5.35,19.25,944.5,896.77,691.36
2018,7,9,14,0,935.0,92.0,5.5,19.2,923.0,862.34,668.61
2018,7,9,14,15,929.5,90.5,5.6,19.1,894.5,823.4,642.22
2018,7,9,14,30,924.0,89.0,5.7,19.0,866.0,782.39,614.02
2018,7,9,14,45,917.0,87.5,5.85,18.95,832.0,738.43,583.37
2018,7,9,15,0,910.0,86.0,6.0,18.9,798.0,692.91,551.11
2018,7,9,15,15,900.0,84.5,6.0,18.9,758.5,644.16,513.08
2018,7,9,15,30,890.0,83.0,6.0,18.9,719.0,594.54,473.35
2018,7,9,15,45,878.5,80.5,6.2,18.7,675.0,542.55,431.51
2018,7,9,16,0,867.0,78.0,6.4,18.5,631.0,490.3,388.15
2018,7,9,16,15,851.5,75.5,6.4,18.35,584.0,436.31,341.81
2018,7,9,16,30,836.0,73.0,6.4,18.2,537.0,382.93,294.79
2018,7,9,16,45,816.0,70.0,6.4,18.0,487.5,328.47,246.06
2018,7,9,17,0,796.0,67.0,6.4,17.8,438.0,272.03,195.15
2018,7,9,17,15,767.5,63.5,6.35,17.55,387.0,218.49,147.08
2018,7,9,17,30,739.0,60.0,6.3,17.3,336.0,167.87,103.05
2018,7,9,17,45,698.5,56.0,6.2,17.1,285.5,118.66,64.48
2018,7,9,18,0,658.0,52.0,6.1,16.9,235.0,74.03,36.59
2018,7,9,18,15,597.5,47.0,5.9,16.6,187.5,34.18,24.63
2018,7,9,18,30,537.0,42.0,5.7,16.3,140.0,29.42,20.21
2018,7,9,18,45,442.0,35.0,5.5,16.0,99.5,25.72,16.54
2018,7,9,19,0,347.0,28.0,5.3,15.7,59.0,21.85,11.52
2018,7,9,19,15,201.5,17.0,5.2,15.6,32.5,13.63,0.0
2018,7,9,19,30,56.0,6.0,5.1,15.5,6.0,5.9,0.0
2018,7,9,19,45,28.0,3.0,4.95,15.4,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,7,10,4,45,33.5,3.5,4.1,12.7,3.5,0.0,0.0
2018,7,10,5,0,67.0,7.0,4.3,12.8,7.0,11.96,0.0
2018,7,10,5,15,226.5,16.5,4.4,13.05,34.0,47.47,0.0
2018,7,10,5,30,386.0,26.0,4.5,13.3,61.0,103.31,57.95
2018,7,10,5,45,478.0,33.0,4.65,13.5,103.0,152.12,103.21
2018,7,10,6,0,570.0,40.0,4.8,13.7,145.0,212.2,156.47
2018,7,10,6,15,628.0,44.5,4.8,14.0,193.0,267.66,207.45
2018,7,10,6,30,686.0,49.0,4.8,14.3,241.0,328.76,262.61
2018,7,10,6,45,725.0,53.0,4.8,14.65,292.0,386.25,313.84
2018,7,10,7,0,764.0,57.0,4.8,15.0,343.0,446.85,366.07
2018,7,10,7,15,792.0,60.0,4.8,15.35,394.5,500.86,411.53
2018,7,10,7,30,820.0,63.0,4.8,15.7,446.0,558.35,458.25
2018,7,10,7,45,840.5,66.0,4.75,16.05,496.5,612.18,500.49
2018,7,10,8,0,861.0,69.0,4.7,16.4,547.0,666.14,540.47
2018,7,10,8,15,876.0,71.0,4.65,16.65,594.5,714.85,574.67
2018,7,10,8,30,891.0,73.0,4.6,16.9,642.0,762.66,607.59
2018,7,10,8,45,903.0,75.0,4.6,17.2,686.5,806.93,637.51
2018,7,10,9,0,915.0,77.0,4.6,17.5,731.0,849.57,665.86
2018,7,10,9,15,922.5,79.5,4.6,17.7,770.5,887.01,690.42
2018,7,10,9,30,930.0,82.0,4.6,17.9,810.0,922.11,713.12
2018,7,10,9,45,934.5,85.0,4.65,18.1,844.0,952.46,732.74
2018,7,10,10,0,939.0,88.0,4.7,18.3,878.0,979.96,750.36
2018,7,10,10,15,944.5,90.0,4.8,18.45,907.0,1004.37,766.42
2018,7,10,10,30,950.0,92.0,4.9,18.6,936.0,1025.73,780.44
2018,7,10,10,45,954.0,92.0,5.05,18.75,957.5,1040.33,790.33
2018,7,10,11,0,958.0,92.0,5.2,18.9,979.0,1051.64,798.11
2018,7,10,11,15,960.5,93.0,5.35,18.9,994.0,1059.14,803.87
2018,7,10,11,30,963.0,94.0,5.5,18.9,1009.0,1063.22,807.4
2018,7,10,11,45,964.0,94.5,5.65,18.95,1016.5,1061.84,807.14
2018,7,10,12,0,965.0,95.0,5.8,19.0,1024.0,1057.04,804.61
2018,7,10,12,15,964.5,95.0,5.95,18.95,1023.5,1046.85,798.75
2018,7,10,12,30,964.0,95.0,6.1,18.9,1023.0,1033.35,790.63
2018,7,10,12,45,962.5,95.0,6.3,18.8,1015.5,1015.64,780.03
2018,7,10,13,0,961.0,95.0,6.5,18.7,1008.0,994.78,767.15
2018,7,10,13,15,958.5,94.0,6.6,18.55,993.0,968.96,750.25
2018,7,10,13,30,956.0,93.0,6.7,18.4,978.0,940.23,731.21
2018,7,10,13,45,952.0,92.5,6.8,18.25,956.0,907.93,709.47
2018,7,10,14,0,948.0,92.0,6.9,18.1,934.0,873.08,685.71
2018,7,10,14,15,942.5,90.5,6.95,17.95,905.0,833.68,658.21
2018,7,10,14,30,937.0,89.0,7.0,17.8,876.0,792.17,628.91
2018,7,10,14,45,929.5,87.5,7.05,17.6,841.5,747.32,596.93
2018,7,10,15,0,922.0,86.0,7.1,17.4,807.0,700.92,563.42
2018,7,10,15,15,912.0,84.5,7.1,17.4,767.0,651.61,524.39
2018,7,10,15,30,902.0,83.0,7.1,17.4,727.0,601.41,483.6
2018,7,10,15,45,889.0,81.0,7.1,16.95,682.5,548.49,440.46
2018,7,10,16,0,876.0,79.0,7.1,16.5,638.0,495.43,395.96
2018,7,10,16,15,859.5,77.5,7.05,16.25,590.5,441.43,349.13
2018,7,10,16,30,843.0,76.0,7.0,16.0,543.0,388.11,301.68
2018,7,10,16,45,822.0,72.5,6.95,15.75,492.5,332.44,251.47
2018,7,10,17,0,801.0,69.0,6.9,15.5,442.0,274.93,199.2
2018,7,10,17,15,773.0,65.5,6.85,15.3,391.0,221.18,150.42
2018,7,10,17,30,745.0,62.0,6.8,15.1,340.0,170.31,105.74
2018,7,10,17,45,706.0,57.5,6.75,14.85,289.0,120.47,66.31
2018,7,10,18,0,667.0,53.0,6.7,14.6,238.0,75.06,37.67
2018,7,10,18,15,607.5,47.5,6.5,14.4,190.0,34.69,25.31
2018,7,10,18,30,548.0,42.0,6.3,14.2,142.0,29.47,20.44
2018,7,10,18,45,453.0,34.5,6.15,14.05,100.5,25.32,16.33
2018,7,10,19,0,358.0,27.0,6.0,13.9,59.0,20.93,10.81
2018,7,10,19,15,207.5,16.5,5.85,13.85,32.5,16.22,0.0
2018,7,10,19,30,57.0,6.0,5.7,13.8,6.0,5.9,0.0
2018,7,10,19,45,28.5,3.0,5.6,13.75,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,13.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,13.55,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,13.35,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,11,4,45,23.0,2.5,2.85,12.95,2.5,0.0,0.0
2018,7,11,5,0,46.0,5.0,2.9,13.1,5.0,8.35,0.0
2018,7,11,5,15,162.0,14.5,2.9,13.35,26.5,34.34,0.0
2018,7,11,5,30,278.0,24.0,2.9,13.6,48.0,81.59,45.03
2018,7,11,5,45,350.5,31.0,2.85,13.85,81.5,121.0,81.83
2018,7,11,6,0,423.0,38.0,2.8,14.1,115.0,168.37,123.66
2018,7,11,6,15,245.5,43.5,2.7,14.3,91.5,134.72,103.76
2018,7,11,6,30,68.0,49.0,2.6,14.5,68.0,77.25,59.56
2018,7,11,6,45,35.0,74.0,2.45,14.75,84.0,89.15,70.13
2018,7,11,7,0,2.0,99.0,2.3,15.0,100.0,97.84,77.15
2018,7,11,7,15,7.5,128.5,2.25,15.25,132.0,130.59,104.11
2018,7,11,7,30,13.0,158.0,2.2,15.5,164.0,163.94,131.06
2018,7,11,7,45,20.5,181.0,2.15,15.75,192.0,192.34,153.62
2018,7,11,8,0,28.0,204.0,2.1,16.0,220.0,226.8,180.7
2018,7,11,8,15,34.5,229.0,2.1,16.25,250.0,258.43,205.09
2018,7,11,8,30,41.0,254.0,2.1,16.5,280.0,290.47,229.46
2018,7,11,8,45,64.0,285.5,2.1,16.7,329.5,342.97,269.83
2018,7,11,9,0,87.0,317.0,2.1,16.9,379.0,396.89,310.46
2018,7,11,9,15,174.5,322.5,2.2,17.1,456.0,487.72,380.48
2018,7,11,9,30,262.0,328.0,2.3,17.3,533.0,583.62,452.3
2018,7,11,9,45,394.5,288.0,2.35,17.5,612.0,676.68,522.2
2018,7,11,10,0,527.0,248.0,2.4,17.7,691.0,767.09,588.68
2018,7,11,10,15,551.5,251.0,2.45,17.9,728.0,805.4,614.22
2018,7,11,10,30,576.0,254.0,2.5,18.1,765.0,839.86,637.39
2018,7,11,10,45,652.0,227.0,2.55,18.25,819.0,892.62,674.03
2018,7,11,11,0,728.0,200.0,2.6,18.4,873.0,944.17,707.84
2018,7,11,11,15,742.5,196.0,2.7,18.5,892.0,952.74,713.22
2018,7,11,11,30,757.0,192.0,2.8,18.6,911.0,962.8,720.09
2018,7,11,11,45,763.5,192.5,2.85,18.7,922.5,966.61,722.43
2018,7,11,12,0,770.0,193.0,2.9,18.8,934.0,967.58,723.02
2018,7,11,12,15,768.5,193.0,3.0,18.8,932.5,957.31,716.87
2018,7,11,12,30,767.0,193.0,3.1,18.8,931.0,944.36,709.06
2018,7,11,12,45,771.0,191.0,3.15,18.85,928.0,932.1,701.25
2018,7,11,13,0,775.0,189.0,3.2,18.9,925.0,917.12,691.64
