Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,4,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,7,31,5,15,36.5,7.0,3.6,12.7,8.5,10.4,0.0
2018,7,31,5,30,73.0,14.0,3.6,12.9,17.0,27.59,0.0
2018,7,31,5,45,144.0,27.0,3.6,13.1,43.5,65.16,39.07
2018,7,31,6,0,215.0,40.0,3.6,13.3,70.0,105.33,75.01
2018,7,31,6,15,193.5,44.0,3.5,13.5,79.5,114.25,86.37
2018,7,31,6,30,172.0,48.0,3.4,13.7,89.0,120.93,94.8
2018,7,31,6,45,86.5,65.0,3.3,13.9,85.5,104.37,82.89
2018,7,31,7,0,1.0,82.0,3.2,14.1,82.0,80.46,62.91
2018,7,31,7,15,3.5,106.0,3.15,14.25,107.5,105.89,84.16
2018,7,31,7,30,6.0,130.0,3.1,14.4,133.0,131.6,105.28
2018,7,31,7,45,10.5,147.0,3.05,14.55,152.5,151.53,121.39
2018,7,31,8,0,15.0,164.0,3.0,14.7,172.0,171.87,137.66
2018,7,31,8,15,13.5,175.5,2.95,14.9,183.0,182.69,145.82
2018,7,31,8,30,12.0,187.0,2.9,15.1,194.0,193.37,153.81
2018,7,31,8,45,15.0,204.5,2.8,15.25,214.0,213.59,169.53
2018,7,31,9,0,18.0,222.0,2.7,15.4,234.0,233.98,185.21
2018,7,31,9,15,23.0,241.5,2.7,15.55,258.0,258.26,203.93
2018,7,31,9,30,28.0,261.0,2.7,15.7,282.0,289.71,228.04
2018,7,31,9,45,146.5,263.5,2.7,15.9,382.0,407.58,322.81
2018,7,31,10,0,265.0,266.0,2.7,16.1,482.0,530.83,418.13
2018,7,31,10,15,359.5,246.5,2.75,16.2,551.0,612.85,480.37
2018,7,31,10,30,454.0,227.0,2.8,16.3,620.0,688.04,536.81
2018,7,31,10,45,541.0,206.0,2.85,16.4,686.0,758.92,588.94
2018,7,31,11,0,628.0,185.0,2.9,16.5,752.0,825.99,635.61
2018,7,31,11,15,590.5,199.5,3.0,16.55,739.5,806.07,621.05
2018,7,31,11,30,553.0,214.0,3.1,16.6,727.0,783.36,605.18
2018,7,31,11,45,359.0,318.0,3.2,16.65,652.0,693.31,534.13
2018,7,31,12,0,165.0,422.0,3.3,16.7,577.0,592.04,453.88
2018,7,31,12,15,278.5,374.5,3.45,16.7,636.5,656.37,505.93
2018,7,31,12,30,392.0,327.0,3.6,16.7,696.0,716.79,553.55
2018,7,31,12,45,509.0,263.0,3.75,16.7,738.5,755.04,585.46
2018,7,31,13,0,626.0,199.0,3.9,16.7,781.0,787.09,611.74
2018,7,31,13,15,642.0,194.5,4.0,16.65,783.0,780.36,607.54
2018,7,31,13,30,658.0,190.0,4.1,16.6,785.0,770.79,601.61
2018,7,31,13,45,683.5,192.0,4.2,16.55,797.0,772.73,604.1
2018,7,31,14,0,709.0,194.0,4.3,16.5,809.0,770.97,604.03
2018,7,31,14,15,778.5,160.5,4.4,16.4,814.5,765.16,601.38
2018,7,31,14,30,848.0,127.0,4.5,16.3,820.0,752.57,593.84
2018,7,31,14,45,842.5,122.5,4.55,16.2,786.0,708.9,563.05
2018,7,31,15,0,837.0,118.0,4.6,16.1,752.0,662.95,528.45
2018,7,31,15,15,824.5,115.0,4.6,16.1,711.5,613.08,489.49
2018,7,31,15,30,812.0,112.0,4.6,16.1,671.0,562.72,449.24
2018,7,31,15,45,798.5,108.0,4.7,15.8,627.0,510.67,407.35
2018,7,31,16,0,785.0,104.0,4.8,15.5,583.0,458.73,364.2
2018,7,31,16,15,767.0,99.5,4.75,15.3,535.5,404.81,317.85
2018,7,31,16,30,749.0,95.0,4.7,15.1,488.0,351.93,271.23
2018,7,31,16,45,722.5,90.5,4.7,14.9,438.0,297.78,222.93
2018,7,31,17,0,696.0,86.0,4.7,14.7,388.0,243.33,174.11
2018,7,31,17,15,637.5,84.0,4.65,14.45,333.0,190.1,128.22
2018,7,31,17,30,579.0,82.0,4.6,14.2,278.0,143.3,90.16
2018,7,31,17,45,522.5,73.5,4.6,13.95,228.0,97.5,57.18
2018,7,31,18,0,466.0,65.0,4.6,13.7,178.0,58.22,36.29
2018,7,31,18,15,399.0,54.5,4.55,13.55,135.0,39.88,29.82
2018,7,31,18,30,332.0,44.0,4.5,13.4,92.0,33.62,23.76
2018,7,31,18,45,233.5,31.5,4.45,13.25,59.0,24.33,14.22
2018,7,31,19,0,135.0,19.0,4.4,13.1,26.0,14.99,0.0
2018,7,31,19,15,67.5,9.5,4.35,13.1,13.0,9.34,0.0
2018,7,31,19,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,8,1,5,15,57.5,7.5,3.6,12.75,10.0,7.37,0.0
2018,8,1,5,30,115.0,15.0,3.6,13.0,20.0,31.49,0.0
2018,8,1,5,45,198.5,25.5,3.6,13.2,47.5,74.2,43.3
2018,8,1,6,0,282.0,36.0,3.6,13.4,75.0,119.26,84.15
2018,8,1,6,15,248.0,44.5,3.5,13.6,89.0,131.55,99.4
2018,8,1,6,30,214.0,53.0,3.4,13.8,103.0,141.88,111.64
2018,8,1,6,45,107.5,69.0,3.3,14.0,94.0,117.43,93.71
2018,8,1,7,0,1.0,85.0,3.2,14.2,85.0,83.57,65.49
2018,8,1,7,15,1.0,97.5,3.1,14.4,97.5,95.9,75.7
2018,8,1,7,30,1.0,110.0,3.0,14.6,110.0,108.24,85.7
2018,8,1,7,45,2.0,125.5,2.85,14.8,126.5,124.27,98.62
2018,8,1,8,0,3.0,141.0,2.7,15.0,143.0,140.39,111.45
2018,8,1,8,15,4.5,156.0,2.75,15.2,159.0,156.44,124.11
2018,8,1,8,30,6.0,171.0,2.8,15.4,175.0,172.61,136.74
2018,8,1,8,45,8.5,189.0,2.8,15.6,195.0,192.72,152.45
2018,8,1,9,0,11.0,207.0,2.8,15.8,215.0,212.99,168.13
2018,8,1,9,15,14.0,226.5,2.95,15.95,237.0,235.34,185.44
2018,8,1,9,30,17.0,246.0,3.1,16.1,259.0,257.82,202.72
2018,8,1,9,45,26.0,277.5,3.2,16.3,298.0,305.36,239.49
2018,8,1,10,0,35.0,309.0,3.3,16.5,337.0,346.67,270.94
2018,8,1,10,15,57.0,339.0,3.45,16.55,387.0,398.9,311.14
2018,8,1,10,30,79.0,369.0,3.6,16.6,437.0,451.59,351.18
2018,8,1,10,45,193.5,351.5,3.75,16.7,524.5,553.16,431.04
2018,8,1,11,0,308.0,334.0,3.9,16.8,612.0,655.83,509.68
2018,8,1,11,15,511.5,261.5,4.0,16.85,732.0,791.84,613.84
2018,8,1,11,30,715.0,189.0,4.1,16.9,852.0,914.07,702.02
2018,8,1,11,45,717.5,190.5,4.2,16.95,860.5,915.1,701.95
2018,8,1,12,0,720.0,192.0,4.3,17.0,869.0,913.4,700.89
2018,8,1,12,15,720.5,191.5,4.35,17.0,869.0,905.01,695.37
2018,8,1,12,30,721.0,191.0,4.4,17.0,869.0,893.99,688.12
2018,8,1,12,45,719.0,188.5,4.45,17.05,860.0,876.04,675.92
2018,8,1,13,0,717.0,186.0,4.5,17.1,851.0,855.69,662.09
2018,8,1,13,15,713.0,180.5,4.55,17.05,833.0,828.28,643.45
2018,8,1,13,30,709.0,175.0,4.6,17.0,815.0,798.8,623.27
2018,8,1,13,45,723.5,166.0,4.6,17.0,805.0,779.58,610.07
2018,8,1,14,0,738.0,157.0,4.6,17.0,795.0,757.34,594.62
2018,8,1,14,15,824.5,126.0,4.65,16.9,816.5,765.83,602.2
2018,8,1,14,30,911.0,95.0,4.7,16.8,838.0,767.48,604.74
2018,8,1,14,45,903.0,92.5,4.7,16.7,802.5,721.49,572.0
2018,8,1,15,0,895.0,90.0,4.7,16.6,767.0,674.0,537.18
2018,8,1,15,15,884.0,88.5,4.7,16.6,726.5,624.35,498.29
2018,8,1,15,30,873.0,87.0,4.7,16.6,686.0,573.92,457.82
2018,8,1,15,45,858.0,85.0,4.75,16.3,641.0,520.43,414.49
2018,8,1,16,0,843.0,83.0,4.8,16.0,596.0,467.02,369.87
2018,8,1,16,15,823.5,80.5,4.85,15.8,547.0,411.65,322.26
2018,8,1,16,30,804.0,78.0,4.9,15.6,498.0,354.38,271.9
2018,8,1,16,45,777.0,75.0,4.9,15.35,447.0,298.5,221.81
2018,8,1,17,0,750.0,72.0,4.9,15.1,396.0,245.05,173.39
2018,8,1,17,15,707.0,69.0,4.95,14.85,343.0,191.24,126.11
2018,8,1,17,30,664.0,66.0,5.0,14.6,290.0,139.36,83.06
2018,8,1,17,45,595.0,62.5,5.0,14.3,237.5,92.28,50.2
2018,8,1,18,0,526.0,59.0,5.0,14.0,185.0,53.09,31.62
2018,8,1,18,15,435.5,51.0,5.0,13.75,138.5,36.89,27.12
2018,8,1,18,30,345.0,43.0,5.0,13.5,92.0,32.86,23.04
2018,8,1,18,45,232.5,30.5,4.95,13.3,57.5,23.58,13.37
2018,8,1,19,0,120.0,18.0,4.9,13.1,23.0,14.2,0.0
2018,8,1,19,15,60.0,9.0,4.9,13.0,11.5,8.85,0.0
2018,8,1,19,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.9,12.85,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,12.15,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,8,2,5,15,57.5,7.0,4.2,12.2,9.5,6.88,0.0
2018,8,2,5,30,115.0,14.0,4.3,12.4,19.0,30.35,0.0
2018,8,2,5,45,206.5,23.5,4.4,12.65,46.0,74.62,42.64
2018,8,2,6,0,298.0,33.0,4.5,12.9,73.0,119.71,84.03
2018,8,2,6,15,259.0,32.0,4.45,13.05,77.5,122.55,91.85
2018,8,2,6,30,220.0,31.0,4.4,13.2,82.0,120.74,94.17
2018,8,2,6,45,110.0,48.0,4.4,13.4,73.5,98.93,78.4
2018,8,2,7,0,0.0,65.0,4.4,13.6,65.0,62.83,48.09
2018,8,2,7,15,0.0,78.5,4.4,13.8,78.5,76.12,59.23
2018,8,2,7,30,0.0,92.0,4.4,14.0,92.0,89.45,70.21
2018,8,2,7,45,0.0,107.0,4.4,14.25,107.0,104.3,82.3
2018,8,2,8,0,0.0,122.0,4.4,14.5,122.0,119.16,94.25
2018,8,2,8,15,0.5,132.0,4.45,14.65,132.5,129.34,102.27
2018,8,2,8,30,1.0,142.0,4.5,14.8,143.0,139.57,110.28
2018,8,2,8,45,4.0,165.5,4.55,15.0,168.5,165.41,131.01
2018,8,2,9,0,7.0,189.0,4.6,15.2,194.0,191.48,151.7
2018,8,2,9,15,10.0,211.0,4.65,15.35,218.5,216.22,171.17
2018,8,2,9,30,13.0,233.0,4.7,15.5,243.0,241.12,190.6
2018,8,2,9,45,25.0,273.5,4.7,15.6,293.5,300.32,237.22
2018,8,2,10,0,37.0,314.0,4.7,15.7,344.0,353.86,278.68
2018,8,2,10,15,75.0,354.0,4.75,15.8,417.5,431.83,339.49
2018,8,2,10,30,113.0,394.0,4.8,15.9,491.0,519.13,406.08
2018,8,2,10,45,289.0,343.0,4.8,16.0,600.5,645.36,506.33
2018,8,2,11,0,465.0,292.0,4.8,16.1,710.0,774.43,605.53
2018,8,2,11,15,564.0,263.0,4.8,16.15,779.0,845.16,658.24
2018,8,2,11,30,663.0,234.0,4.8,16.2,848.0,912.72,707.34
2018,8,2,11,45,736.0,203.5,4.8,16.25,890.0,950.15,732.9
2018,8,2,12,0,809.0,173.0,4.8,16.3,932.0,981.3,754.15
2018,8,2,12,15,876.5,140.0,4.85,16.3,962.5,999.36,766.86
2018,8,2,12,30,944.0,107.0,4.9,16.3,993.0,1018.86,780.76
2018,8,2,12,45,945.0,105.5,4.95,16.3,986.5,1001.96,769.47
2018,8,2,13,0,946.0,104.0,5.0,16.3,980.0,981.79,756.19
2018,8,2,13,15,945.0,102.5,5.0,16.3,965.5,956.61,739.03
2018,8,2,13,30,944.0,101.0,5.0,16.3,951.0,928.41,719.77
2018,8,2,13,45,942.0,98.0,5.0,16.3,929.0,894.98,696.75
2018,8,2,14,0,940.0,95.0,5.0,16.3,907.0,858.84,671.71
2018,8,2,14,15,934.0,94.5,4.95,16.25,878.0,819.47,644.04
2018,8,2,14,30,928.0,94.0,4.9,16.2,849.0,777.97,614.65
2018,8,2,14,45,920.5,91.5,4.9,16.1,813.5,731.57,581.75
2018,8,2,15,0,913.0,89.0,4.9,16.0,778.0,683.59,546.48
2018,8,2,15,15,902.0,87.5,4.9,16.0,737.0,633.07,506.74
2018,8,2,15,30,891.0,86.0,4.9,16.0,696.0,581.74,465.37
2018,8,2,15,45,875.5,84.5,4.9,15.8,650.0,527.52,420.97
2018,8,2,16,0,860.0,83.0,4.9,15.6,604.0,473.4,375.36
2018,8,2,16,15,838.5,81.5,4.95,15.45,554.5,417.21,326.85
2018,8,2,16,30,817.0,80.0,5.0,15.3,505.0,359.32,275.8
2018,8,2,16,45,789.5,77.0,5.05,15.1,453.0,302.55,224.84
2018,8,2,17,0,762.0,74.0,5.1,14.9,401.0,248.27,175.61
2018,8,2,17,15,721.0,71.0,5.15,14.65,348.0,194.19,127.97
2018,8,2,17,30,680.0,68.0,5.2,14.4,295.0,141.69,84.42
2018,8,2,17,45,603.0,64.5,5.25,14.15,240.0,93.23,51.05
2018,8,2,18,0,526.0,61.0,5.3,13.9,185.0,53.6,32.86
2018,8,2,18,15,438.5,52.0,5.2,13.7,138.0,38.01,28.09
2018,8,2,18,30,351.0,43.0,5.1,13.5,91.0,33.09,23.19
2018,8,2,18,45,228.0,30.0,5.0,13.3,56.0,23.24,12.81
2018,8,2,19,0,105.0,17.0,4.9,13.1,21.0,16.71,0.0
2018,8,2,19,15,52.5,8.5,4.8,13.05,10.5,8.36,0.0
2018,8,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,8,3,5,15,19.0,5.5,3.8,12.3,6.0,0.0,0.0
2018,8,3,5,30,38.0,11.0,3.9,12.6,12.0,16.24,0.0
2018,8,3,5,45,75.5,26.5,4.0,12.85,34.5,47.07,26.13
2018,8,3,6,0,113.0,42.0,4.1,13.1,57.0,77.6,55.02
2018,8,3,6,15,113.0,57.0,4.0,13.3,77.5,99.74,75.86
2018,8,3,6,30,113.0,72.0,3.9,13.5,98.0,117.89,92.89
2018,8,3,6,45,97.0,95.5,3.75,13.65,122.0,142.36,114.75
2018,8,3,7,0,81.0,119.0,3.6,13.8,146.0,160.35,130.34
2018,8,3,7,15,109.0,143.0,3.45,14.0,185.5,208.94,170.93
2018,8,3,7,30,137.0,167.0,3.3,14.2,225.0,255.52,209.18
2018,8,3,7,45,186.0,184.5,3.15,14.4,274.0,310.23,253.72
2018,8,3,8,0,235.0,202.0,3.0,14.6,323.0,375.79,305.94
2018,8,3,8,15,295.5,220.0,2.9,14.85,387.5,447.48,362.01
2018,8,3,8,30,356.0,238.0,2.8,15.1,452.0,523.46,419.92
2018,8,3,8,45,388.5,251.5,2.7,15.35,501.5,576.43,458.62
2018,8,3,9,0,421.0,265.0,2.6,15.6,551.0,638.32,502.94
2018,8,3,9,15,472.0,261.5,2.65,15.85,600.5,691.39,541.46
2018,8,3,9,30,523.0,258.0,2.7,16.1,650.0,745.96,580.52
2018,8,3,9,45,604.5,235.0,2.7,16.4,709.0,811.11,627.04
2018,8,3,10,0,686.0,212.0,2.7,16.7,768.0,876.06,671.57
2018,8,3,10,15,736.0,198.0,2.65,16.95,814.0,921.18,699.99
2018,8,3,10,30,786.0,184.0,2.6,17.2,860.0,961.25,724.73
2018,8,3,10,45,793.5,185.0,2.6,17.5,882.5,978.39,734.22
2018,8,3,11,0,801.0,186.0,2.6,17.8,905.0,992.69,742.08
2018,8,3,11,15,806.5,186.0,2.65,17.95,920.5,1001.05,747.01
2018,8,3,11,30,812.0,186.0,2.7,18.1,936.0,1006.38,750.09
2018,8,3,11,45,816.0,185.0,2.8,18.25,944.0,1006.13,750.09
2018,8,3,12,0,820.0,184.0,2.9,18.4,952.0,1002.79,748.17
2018,8,3,12,15,806.0,191.5,3.05,18.45,946.5,987.37,738.98
2018,8,3,12,30,792.0,199.0,3.2,18.5,941.0,969.21,728.01
2018,8,3,12,45,756.5,214.5,3.4,18.55,919.0,939.3,709.34
2018,8,3,13,0,721.0,230.0,3.6,18.6,897.0,904.59,687.17
2018,8,3,13,15,753.5,211.0,3.75,18.55,898.0,895.75,682.69
2018,8,3,13,30,786.0,192.0,3.9,18.5,899.0,881.43,674.21
2018,8,3,13,45,779.5,190.0,4.1,18.45,876.5,848.81,653.09
2018,8,3,14,0,773.0,188.0,4.3,18.4,854.0,814.26,630.43
2018,8,3,14,15,766.5,184.0,4.4,18.25,825.5,776.26,605.05
2018,8,3,14,30,760.0,180.0,4.5,18.1,797.0,736.01,576.75
2018,8,3,14,45,751.5,174.0,4.65,18.0,762.0,691.07,544.33
2018,8,3,15,0,743.0,168.0,4.8,17.9,727.0,645.12,510.29
2018,8,3,15,15,728.0,164.5,4.8,17.9,687.0,596.78,472.76
2018,8,3,15,30,713.0,161.0,4.8,17.9,647.0,548.42,434.38
2018,8,3,15,45,702.0,152.5,4.95,17.6,604.0,497.65,394.11
2018,8,3,16,0,691.0,144.0,5.1,17.3,561.0,446.96,352.61
2018,8,3,16,15,679.5,134.5,5.1,17.1,516.0,395.43,308.87
2018,8,3,16,30,668.0,125.0,5.1,16.9,471.0,344.43,264.47
2018,8,3,16,45,646.5,115.5,5.1,16.65,422.0,291.21,217.69
2018,8,3,17,0,625.0,106.0,5.1,16.4,373.0,240.01,172.26
2018,8,3,17,15,588.0,97.5,5.1,16.15,322.5,189.07,128.29
2018,8,3,17,30,551.0,89.0,5.1,15.9,272.0,142.24,90.03
2018,8,3,17,45,500.0,79.5,5.15,15.6,223.5,97.78,58.71
2018,8,3,18,0,449.0,70.0,5.2,15.3,175.0,59.33,39.33
2018,8,3,18,15,371.5,57.5,5.1,15.1,130.0,42.7,32.02
2018,8,3,18,30,294.0,45.0,5.0,14.9,85.0,34.28,24.02
2018,8,3,18,45,193.0,30.0,4.9,14.65,52.0,23.31,12.43
2018,8,3,19,0,92.0,15.0,4.8,14.4,19.0,14.74,0.0
2018,8,3,19,15,46.0,7.5,4.65,14.35,9.5,7.37,0.0
2018,8,3,19,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,4,5,15,23.0,5.5,2.8,12.85,6.5,0.0,0.0
2018,8,4,5,30,46.0,11.0,2.9,13.1,13.0,17.31,0.0
2018,8,4,5,45,108.5,29.5,3.05,13.3,41.5,57.11,31.37
2018,8,4,6,0,171.0,48.0,3.2,13.5,70.0,99.4,70.77
2018,8,4,6,15,235.0,66.5,3.1,13.7,111.5,148.09,112.88
2018,8,4,6,30,299.0,85.0,3.0,13.9,153.0,207.86,164.55
2018,8,4,6,45,352.5,100.5,2.95,14.05,200.5,262.89,212.27
2018,8,4,7,0,406.0,116.0,2.9,14.2,248.0,323.21,263.51
2018,8,4,7,15,455.0,125.5,2.9,14.5,298.0,379.66,310.51
2018,8,4,7,30,504.0,135.0,2.9,14.8,348.0,440.25,359.64
2018,8,4,7,45,507.0,146.0,2.9,15.05,383.5,478.05,389.4
2018,8,4,8,0,510.0,157.0,2.9,15.3,419.0,515.04,417.73
2018,8,4,8,15,557.5,160.5,2.95,15.65,472.5,574.15,462.9
2018,8,4,8,30,605.0,164.0,3.0,16.0,526.0,639.38,511.41
2018,8,4,8,45,665.0,158.0,3.1,16.3,584.5,703.08,558.54
2018,8,4,9,0,725.0,152.0,3.2,16.6,643.0,768.98,605.03
2018,8,4,9,15,754.0,148.5,3.25,16.9,687.0,812.98,634.31
2018,8,4,9,30,783.0,145.0,3.3,17.2,731.0,853.52,660.95
2018,8,4,9,45,812.5,137.5,3.4,17.5,771.0,892.2,686.35
2018,8,4,10,0,842.0,130.0,3.5,17.8,811.0,929.44,710.58
2018,8,4,10,15,854.5,130.0,3.6,17.95,842.5,951.37,724.58
2018,8,4,10,30,867.0,130.0,3.7,18.1,874.0,976.24,740.75
2018,8,4,10,45,856.5,141.0,3.85,18.3,892.0,987.33,747.72
2018,8,4,11,0,846.0,152.0,4.0,18.5,910.0,1001.14,756.74
2018,8,4,11,15,877.0,137.5,4.15,18.5,935.0,1014.07,765.81
2018,8,4,11,30,908.0,123.0,4.3,18.5,960.0,1030.26,777.2
2018,8,4,11,45,895.0,131.5,4.45,18.5,962.5,1023.21,773.1
2018,8,4,12,0,882.0,140.0,4.6,18.5,965.0,1012.82,767.28
2018,8,4,12,15,900.5,131.5,4.75,18.4,974.0,1012.96,769.02
2018,8,4,12,30,919.0,123.0,4.9,18.3,983.0,1009.52,768.29
2018,8,4,12,45,924.5,119.0,5.05,18.25,978.0,994.61,759.54
2018,8,4,13,0,930.0,115.0,5.2,18.2,973.0,976.35,748.49
2018,8,4,13,15,936.0,109.5,5.3,18.1,961.0,953.71,734.13
2018,8,4,13,30,942.0,104.0,5.4,18.0,949.0,927.76,717.37
2018,8,4,13,45,937.5,103.0,5.5,17.95,926.5,894.12,694.88
2018,8,4,14,0,933.0,102.0,5.6,17.9,904.0,857.91,670.38
2018,8,4,14,15,926.0,101.0,5.7,17.8,874.5,817.37,642.6
2018,8,4,14,30,919.0,100.0,5.8,17.7,845.0,774.8,613.0
2018,8,4,14,45,909.5,99.0,5.85,17.6,809.0,728.67,580.2
2018,8,4,15,0,900.0,98.0,5.9,17.5,773.0,681.13,544.6
2018,8,4,15,15,888.5,96.0,5.9,17.5,731.5,630.26,504.32
2018,8,4,15,30,877.0,94.0,5.9,17.5,690.0,578.63,462.49
2018,8,4,15,45,859.0,92.5,5.9,17.25,643.5,523.68,417.38
2018,8,4,16,0,841.0,91.0,5.9,17.0,597.0,466.72,369.5
2018,8,4,16,15,813.5,90.5,5.85,16.8,546.0,409.67,320.19
2018,8,4,16,30,786.0,90.0,5.8,16.6,495.0,354.59,271.43
2018,8,4,16,45,751.0,87.5,5.8,16.45,442.0,297.72,220.72
2018,8,4,17,0,716.0,85.0,5.8,16.3,389.0,241.48,170.52
2018,8,4,17,15,675.0,80.5,5.7,16.0,336.5,188.37,124.23
2018,8,4,17,30,634.0,76.0,5.6,15.7,284.0,139.73,84.47
2018,8,4,17,45,575.0,69.0,5.5,15.4,232.5,92.32,51.77
2018,8,4,18,0,516.0,62.0,5.4,15.1,181.0,51.77,33.13
2018,8,4,18,15,440.0,52.0,5.25,14.85,135.5,38.45,28.29
2018,8,4,18,30,364.0,42.0,5.1,14.6,90.0,32.59,22.53
2018,8,4,18,45,247.0,29.5,4.9,14.3,56.0,23.74,12.34
2018,8,4,19,0,130.0,17.0,4.7,14.0,22.0,16.71,0.0
2018,8,4,19,15,65.0,8.5,4.65,13.9,11.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,12.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,8,5,5,15,42.5,6.5,3.95,12.65,8.0,0.0,0.0
2018,8,5,5,30,85.0,13.0,4.1,12.9,16.0,24.67,0.0
2018,8,5,5,45,175.0,24.0,4.2,13.2,42.5,66.1,34.35
2018,8,5,6,0,265.0,35.0,4.3,13.5,69.0,112.68,78.47
2018,8,5,6,15,253.5,38.5,4.25,13.7,83.0,125.3,93.62
2018,8,5,6,30,242.0,42.0,4.2,13.9,97.0,138.39,108.09
2018,8,5,6,45,126.0,64.5,4.1,14.1,93.5,123.81,98.9
2018,8,5,7,0,10.0,87.0,4.0,14.3,90.0,89.95,70.92
2018,8,5,7,15,37.5,122.0,3.85,14.5,137.0,143.93,116.32
2018,8,5,7,30,65.0,157.0,3.7,14.7,184.0,198.28,161.28
2018,8,5,7,45,127.5,178.5,3.6,14.85,240.5,267.72,218.5
2018,8,5,8,0,190.0,200.0,3.5,15.0,297.0,337.16,274.77
2018,8,5,8,15,405.0,176.0,3.4,15.2,409.5,483.73,393.62
2018,8,5,8,30,620.0,152.0,3.3,15.4,522.0,637.36,513.28
2018,8,5,8,45,685.5,146.0,3.25,15.6,585.0,705.68,563.08
2018,8,5,9,0,751.0,140.0,3.2,15.8,648.0,776.6,612.44
2018,8,5,9,15,795.5,134.0,3.2,15.95,701.5,829.27,647.98
2018,8,5,9,30,840.0,128.0,3.2,16.1,755.0,884.83,685.13
2018,8,5,9,45,839.0,136.5,3.2,16.25,788.0,914.57,703.74
2018,8,5,10,0,838.0,145.0,3.2,16.4,821.0,941.33,720.42
2018,8,5,10,15,845.5,147.0,3.25,16.55,850.5,966.16,736.12
2018,8,5,10,30,853.0,149.0,3.3,16.7,880.0,988.18,749.94
2018,8,5,10,45,858.0,151.0,3.35,16.85,902.5,1004.84,760.18
2018,8,5,11,0,863.0,153.0,3.4,17.0,925.0,1018.38,768.44
2018,8,5,11,15,868.5,153.0,3.45,17.05,941.5,1020.93,769.71
2018,8,5,11,30,874.0,153.0,3.5,17.1,958.0,1026.58,773.3
2018,8,5,11,45,878.0,152.0,3.55,17.2,966.5,1026.52,772.98
2018,8,5,12,0,882.0,151.0,3.6,17.3,975.0,1023.21,770.65
2018,8,5,12,15,892.5,144.5,3.65,17.4,978.0,1017.49,766.83
2018,8,5,12,30,903.0,138.0,3.7,17.5,981.0,1008.4,760.86
2018,8,5,12,45,869.5,145.5,3.75,17.55,952.0,968.26,733.98
2018,8,5,13,0,836.0,153.0,3.8,17.6,923.0,930.21,708.59
2018,8,5,13,15,789.5,168.0,3.85,17.65,885.5,882.21,676.04
2018,8,5,13,30,743.0,183.0,3.9,17.7,848.0,833.65,642.8
2018,8,5,13,45,756.0,174.0,4.0,17.75,836.5,811.86,628.55
2018,8,5,14,0,769.0,165.0,4.1,17.8,825.0,787.03,611.88
2018,8,5,14,15,836.0,137.5,4.15,17.75,832.5,782.84,610.12
2018,8,5,14,30,903.0,110.0,4.2,17.7,840.0,771.45,603.11
2018,8,5,14,45,895.5,107.5,4.3,17.6,804.5,725.81,571.48
2018,8,5,15,0,888.0,105.0,4.4,17.5,769.0,678.64,536.91
2018,8,5,15,15,876.0,102.0,4.4,17.5,727.0,626.97,496.86
2018,8,5,15,30,864.0,99.0,4.4,17.5,685.0,574.63,455.28
2018,8,5,15,45,849.0,96.0,4.45,17.3,639.0,518.3,409.98
2018,8,5,16,0,834.0,93.0,4.5,17.1,593.0,463.85,364.7
2018,8,5,16,15,811.5,90.5,4.5,16.9,543.0,407.28,316.36
2018,8,5,16,30,789.0,88.0,4.5,16.7,493.0,352.16,267.99
2018,8,5,16,45,758.0,85.0,4.45,16.5,440.5,295.84,217.97
2018,8,5,17,0,727.0,82.0,4.4,16.3,388.0,242.45,170.22
2018,8,5,17,15,680.0,78.5,4.35,16.05,334.5,185.93,121.6
2018,8,5,17,30,633.0,75.0,4.3,15.8,281.0,137.2,82.31
2018,8,5,17,45,566.0,68.5,4.25,15.5,228.5,89.84,50.34
2018,8,5,18,0,499.0,62.0,4.2,15.2,176.0,50.26,32.96
2018,8,5,18,15,408.0,52.5,4.15,14.85,130.0,39.14,28.87
2018,8,5,18,30,317.0,43.0,4.1,14.5,84.0,32.86,22.71
2018,8,5,18,45,202.0,28.5,4.05,14.2,50.5,22.23,10.69
2018,8,5,19,0,87.0,14.0,4.0,13.9,17.0,13.76,0.0
2018,8,5,19,15,43.5,7.0,4.0,13.75,8.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.2,12.35,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.25,12.05,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.15,11.85,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,6,5,15,13.0,4.0,3.05,12.1,4.5,0.0,0.0
2018,8,6,5,30,26.0,8.0,3.1,12.3,9.0,11.46,0.0
2018,8,6,5,45,73.0,25.0,3.15,12.5,33.0,44.17,21.67
2018,8,6,6,0,120.0,42.0,3.2,12.7,57.0,79.43,55.94
2018,8,6,6,15,152.0,61.0,3.05,12.85,89.0,116.26,88.54
2018,8,6,6,30,184.0,80.0,2.9,13.0,121.0,156.37,123.95
2018,8,6,6,45,189.5,99.5,2.7,13.2,151.5,189.43,153.35
2018,8,6,7,0,195.0,119.0,2.5,13.4,182.0,222.81,182.15
2018,8,6,7,15,232.5,142.5,2.35,13.65,230.5,277.39,227.47
2018,8,6,7,30,270.0,166.0,2.2,13.9,279.0,335.27,274.32
2018,8,6,7,45,312.5,183.5,2.05,14.15,330.5,392.65,319.66
2018,8,6,8,0,355.0,201.0,1.9,14.4,382.0,453.32,366.31
2018,8,6,8,15,381.5,216.5,1.9,14.75,428.5,503.53,403.82
2018,8,6,8,30,408.0,232.0,1.9,15.1,475.0,562.23,446.7
2018,8,6,8,45,444.0,241.5,1.95,15.45,525.0,616.0,485.6
2018,8,6,9,0,480.0,251.0,2.0,15.8,575.0,671.04,524.68
2018,8,6,9,15,513.5,255.5,2.05,16.2,621.0,719.55,558.36
2018,8,6,9,30,547.0,260.0,2.1,16.6,667.0,768.4,591.75
2018,8,6,9,45,573.0,262.0,2.2,17.0,706.5,807.77,618.36
2018,8,6,10,0,599.0,264.0,2.3,17.4,746.0,846.36,644.22
2018,8,6,10,15,613.5,266.5,2.4,17.75,776.0,875.48,663.22
2018,8,6,10,30,628.0,269.0,2.5,18.1,806.0,900.9,679.74
2018,8,6,10,45,640.5,269.5,2.6,18.45,829.5,920.25,692.17
2018,8,6,11,0,653.0,270.0,2.7,18.8,853.0,937.3,703.09
2018,8,6,11,15,665.5,267.5,2.85,19.05,870.5,948.86,711.13
2018,8,6,11,30,678.0,265.0,3.0,19.3,888.0,957.85,717.52
2018,8,6,11,45,690.5,259.5,3.15,19.55,898.5,961.09,719.89
2018,8,6,12,0,703.0,254.0,3.3,19.8,909.0,961.56,720.42
2018,8,6,12,15,729.0,237.5,3.4,19.85,917.0,961.14,720.65
2018,8,6,12,30,755.0,221.0,3.5,19.9,925.0,957.48,718.78
2018,8,6,12,45,788.0,198.5,3.65,19.95,928.0,948.13,713.47
2018,8,6,13,0,821.0,176.0,3.8,20.0,931.0,938.6,708.11
2018,8,6,13,15,810.0,178.0,3.95,19.95,912.5,909.69,689.71
2018,8,6,13,30,799.0,180.0,4.1,19.9,894.0,878.65,669.78
2018,8,6,13,45,797.5,174.5,4.2,19.85,872.0,846.35,648.55
2018,8,6,14,0,796.0,169.0,4.3,19.8,850.0,811.76,625.52
2018,8,6,14,15,817.5,153.0,4.35,19.6,831.5,782.57,606.35
2018,8,6,14,30,839.0,137.0,4.4,19.4,813.0,749.63,584.4
2018,8,6,14,45,837.5,130.5,4.45,19.25,780.0,706.22,553.81
2018,8,6,15,0,836.0,124.0,4.5,19.1,747.0,660.98,520.25
2018,8,6,15,15,823.0,121.0,4.5,19.1,706.0,610.51,481.25
2018,8,6,15,30,810.0,118.0,4.5,19.1,665.0,559.61,440.97
2018,8,6,15,45,796.5,113.5,4.5,18.5,620.5,506.87,399.17
2018,8,6,16,0,783.0,109.0,4.5,17.9,576.0,454.25,356.09
2018,8,6,16,15,755.5,106.5,4.45,17.55,526.0,398.29,308.76
2018,8,6,16,30,728.0,104.0,4.4,17.2,476.0,341.85,260.02
2018,8,6,16,45,687.5,101.5,4.4,16.85,423.0,286.24,211.52
2018,8,6,17,0,647.0,99.0,4.4,16.5,370.0,234.65,166.3
2018,8,6,17,15,589.0,95.0,4.3,16.1,316.0,182.92,122.73
2018,8,6,17,30,531.0,91.0,4.2,15.7,262.0,137.73,87.27
2018,8,6,17,45,453.0,83.0,4.15,15.25,210.5,93.82,58.07
2018,8,6,18,0,375.0,75.0,4.1,14.8,159.0,58.57,46.41
2018,8,6,18,15,295.5,60.0,4.05,14.55,115.5,45.03,34.04
2018,8,6,18,30,216.0,45.0,4.0,14.3,72.0,34.58,24.13
2018,8,6,18,45,131.0,28.0,3.95,14.0,42.0,21.88,9.78
2018,8,6,19,0,46.0,11.0,3.9,13.7,12.0,10.81,0.0
2018,8,6,19,15,23.0,5.5,3.9,13.6,6.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.8,12.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,11.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,7,5,15,29.5,5.0,3.05,12.1,6.0,0.0,0.0
2018,8,7,5,30,59.0,10.0,3.1,12.3,12.0,17.92,0.0
2018,8,7,5,45,125.5,25.0,3.2,12.5,38.0,56.92,27.05
2018,8,7,6,0,192.0,40.0,3.3,12.7,64.0,98.66,69.12
2018,8,7,6,15,212.5,57.0,3.2,12.85,95.0,134.01,101.73
2018,8,7,6,30,233.0,74.0,3.1,13.0,126.0,166.82,131.87
2018,8,7,6,45,192.0,98.5,3.05,13.2,148.5,189.24,153.2
2018,8,7,7,0,151.0,123.0,3.0,13.4,171.0,201.98,165.05
2018,8,7,7,15,177.0,144.0,2.95,13.6,210.0,245.08,201.22
2018,8,7,7,30,203.0,165.0,2.9,13.8,249.0,290.47,238.5
2018,8,7,7,45,203.5,187.5,2.85,14.0,281.5,324.09,265.17
2018,8,7,8,0,204.0,210.0,2.8,14.2,314.0,357.3,290.9
2018,8,7,8,15,207.0,233.0,2.75,14.45,347.5,392.33,317.48
2018,8,7,8,30,210.0,256.0,2.7,14.7,381.0,427.05,343.26
2018,8,7,8,45,225.0,276.0,2.7,14.95,419.0,467.44,373.37
2018,8,7,9,0,240.0,296.0,2.7,15.2,457.0,516.29,409.2
2018,8,7,9,15,263.5,312.0,2.75,15.25,499.0,560.41,441.77
2018,8,7,9,30,287.0,328.0,2.8,15.3,541.0,605.06,474.34
2018,8,7,9,45,349.0,333.0,2.9,15.4,604.5,672.87,524.74
2018,8,7,10,0,411.0,338.0,3.0,15.5,668.0,749.88,580.6
2018,8,7,10,15,449.5,338.5,3.1,15.5,711.5,793.89,612.09
2018,8,7,10,30,488.0,339.0,3.2,15.5,755.0,837.45,643.28
2018,8,7,10,45,513.5,337.5,3.3,15.55,786.0,865.42,663.03
2018,8,7,11,0,539.0,336.0,3.4,15.6,817.0,891.85,681.8
2018,8,7,11,15,555.5,333.5,3.5,15.6,836.5,906.55,692.4
2018,8,7,11,30,572.0,331.0,3.6,15.6,856.0,919.1,701.65
2018,8,7,11,45,565.0,333.5,3.7,15.6,855.5,911.3,696.27
2018,8,7,12,0,558.0,336.0,3.8,15.6,855.0,901.25,689.51
2018,8,7,12,15,586.5,322.5,3.8,15.65,868.0,907.3,694.5
2018,8,7,12,30,615.0,309.0,3.8,15.7,881.0,910.64,697.51
2018,8,7,12,45,650.0,287.5,3.8,15.75,888.0,909.41,697.74
2018,8,7,13,0,685.0,266.0,3.8,15.8,895.0,904.63,695.52
2018,8,7,13,15,686.0,260.5,3.8,15.85,881.5,881.29,679.3
2018,8,7,13,30,687.0,255.0,3.8,15.9,868.0,855.69,661.52
2018,8,7,13,45,679.5,251.0,3.8,15.9,844.5,822.23,637.96
2018,8,7,14,0,672.0,247.0,3.8,15.9,821.0,787.21,613.08
2018,8,7,14,15,675.0,237.0,3.85,15.9,796.5,753.16,589.08
2018,8,7,14,30,678.0,227.0,3.9,15.9,772.0,717.14,563.2
2018,8,7,14,45,673.5,218.0,3.95,15.85,739.0,675.03,532.3
2018,8,7,15,0,669.0,209.0,4.0,15.8,706.0,631.8,499.93
2018,8,7,15,15,652.5,203.0,4.0,15.8,665.5,583.23,462.42
2018,8,7,15,30,636.0,197.0,4.0,15.8,625.0,535.0,424.37
2018,8,7,15,45,624.5,186.0,4.0,15.6,582.0,485.16,384.59
2018,8,7,16,0,613.0,175.0,4.0,15.4,539.0,435.61,343.97
2018,8,7,16,15,599.5,162.5,4.0,15.2,493.5,384.36,300.97
2018,8,7,16,30,586.0,150.0,4.0,15.0,448.0,334.01,257.65
2018,8,7,16,45,560.5,139.0,4.0,14.85,399.0,282.15,212.6
2018,8,7,17,0,535.0,128.0,4.0,14.7,350.0,233.2,169.78
2018,8,7,17,15,496.0,116.5,3.95,14.45,300.5,184.13,128.21
2018,8,7,17,30,457.0,105.0,3.9,14.2,251.0,139.38,92.41
2018,8,7,17,45,406.0,90.5,3.85,13.95,203.0,95.81,62.0
2018,8,7,18,0,355.0,76.0,3.8,13.7,155.0,58.14,46.21
2018,8,7,18,15,279.5,60.0,3.75,13.5,112.0,45.15,34.27
2018,8,7,18,30,204.0,44.0,3.7,13.3,69.0,33.86,23.53
2018,8,7,18,45,123.0,27.0,3.65,13.15,40.0,21.12,8.47
2018,8,7,19,0,42.0,10.0,3.6,13.0,11.0,9.83,0.0
2018,8,7,19,15,21.0,5.0,3.6,12.95,5.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,12.45,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,8,5,15,26.0,5.0,2.75,12.65,5.5,0.0,0.0
2018,8,8,5,30,52.0,10.0,2.8,12.9,11.0,16.89,0.0
2018,8,8,5,45,123.5,25.0,2.8,13.15,37.0,56.14,24.8
2018,8,8,6,0,195.0,40.0,2.8,13.4,63.0,99.3,69.11
2018,8,8,6,15,245.5,54.5,2.65,13.6,98.5,140.93,106.17
2018,8,8,6,30,296.0,69.0,2.5,13.8,134.0,188.11,147.87
2018,8,8,6,45,208.5,92.0,2.35,14.0,143.5,188.5,151.75
2018,8,8,7,0,121.0,115.0,2.2,14.2,153.0,179.1,145.36
2018,8,8,7,15,87.0,137.0,2.15,14.4,167.0,186.04,151.22
2018,8,8,7,30,53.0,159.0,2.1,14.6,181.0,193.95,157.04
2018,8,8,7,45,54.5,181.0,2.05,14.8,206.0,220.06,177.78
2018,8,8,8,0,56.0,203.0,2.0,15.0,231.0,246.16,198.08
2018,8,8,8,15,76.5,230.5,1.95,15.2,273.0,291.55,233.77
2018,8,8,8,30,97.0,258.0,1.9,15.4,315.0,338.43,269.88
2018,8,8,8,45,110.5,281.5,1.85,15.65,351.5,376.8,298.55
2018,8,8,9,0,124.0,305.0,1.8,15.9,388.0,423.72,333.14
2018,8,8,9,15,232.0,305.0,1.8,16.1,472.5,526.18,411.62
2018,8,8,9,30,340.0,305.0,1.8,16.3,557.0,626.59,485.95
2018,8,8,9,45,544.5,245.5,1.8,16.5,672.0,763.91,587.21
2018,8,8,10,0,749.0,186.0,1.8,16.7,787.0,904.77,683.83
2018,8,8,10,15,762.5,186.5,1.85,16.85,817.5,931.83,699.54
2018,8,8,10,30,776.0,187.0,1.9,17.0,848.0,952.38,712.21
2018,8,8,10,45,787.5,186.0,1.9,17.15,872.0,971.17,723.21
2018,8,8,11,0,799.0,185.0,1.9,17.3,896.0,987.2,732.45
2018,8,8,11,15,806.0,185.0,1.95,17.4,912.5,996.94,738.45
2018,8,8,11,30,813.0,185.0,2.0,17.5,929.0,1003.63,742.64
2018,8,8,11,45,819.0,182.5,2.05,17.6,937.5,1003.68,742.63
2018,8,8,12,0,825.0,180.0,2.1,17.7,946.0,1000.59,740.76
2018,8,8,12,15,822.0,181.5,2.2,17.75,945.0,989.68,734.59
2018,8,8,12,30,819.0,183.0,2.3,17.8,944.0,975.8,726.56
2018,8,8,12,45,813.0,185.0,2.4,17.85,935.0,956.72,715.08
2018,8,8,13,0,807.0,187.0,2.5,17.9,926.0,934.98,701.8
2018,8,8,13,15,805.5,184.5,2.6,17.85,911.5,910.32,686.74
2018,8,8,13,30,804.0,182.0,2.7,17.8,897.0,883.11,669.83
2018,8,8,13,45,801.0,178.0,2.75,17.8,875.5,850.73,648.72
2018,8,8,14,0,798.0,174.0,2.8,17.8,854.0,816.14,625.93
2018,8,8,14,15,790.0,171.5,2.95,17.7,825.0,777.09,600.57
2018,8,8,14,30,782.0,169.0,3.1,17.6,796.0,736.49,572.94
2018,8,8,14,45,771.5,165.0,3.2,17.5,760.5,690.72,540.08
2018,8,8,15,0,761.0,161.0,3.3,17.4,725.0,644.3,505.91
2018,8,8,15,15,745.5,157.5,3.3,17.4,684.0,594.68,467.89
2018,8,8,15,30,730.0,154.0,3.3,17.4,643.0,545.04,428.96
2018,8,8,15,45,710.5,148.5,3.45,17.05,597.5,491.78,387.11
2018,8,8,16,0,691.0,143.0,3.6,16.7,552.0,439.43,344.64
2018,8,8,16,15,665.0,137.0,3.65,16.45,503.0,385.22,299.27
2018,8,8,16,30,639.0,131.0,3.7,16.2,454.0,333.1,254.55
2018,8,8,16,45,606.0,123.5,3.75,16.0,403.5,279.96,208.47
2018,8,8,17,0,573.0,116.0,3.8,15.8,353.0,230.18,165.08
2018,8,8,17,15,530.5,106.5,3.85,15.55,302.5,180.21,122.91
2018,8,8,17,30,488.0,97.0,3.9,15.3,252.0,134.98,87.09
2018,8,8,17,45,431.5,84.5,3.9,15.05,203.0,91.21,57.37
2018,8,8,18,0,375.0,72.0,3.9,14.8,154.0,53.9,42.24
2018,8,8,18,15,300.5,57.0,3.85,14.55,111.5,42.86,32.06
2018,8,8,18,30,226.0,42.0,3.8,14.3,69.0,32.32,22.01
2018,8,8,18,45,140.0,26.0,3.75,14.05,40.0,20.37,6.89
2018,8,8,19,0,54.0,10.0,3.7,13.8,11.0,9.83,0.0
2018,8,8,19,15,27.0,5.0,3.6,13.7,5.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.75,12.85,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,8,9,5,15,21.5,4.0,2.15,12.15,4.5,0.0,0.0
2018,8,9,5,30,43.0,8.0,2.2,12.4,9.0,13.64,0.0
2018,8,9,5,45,113.5,24.0,2.25,12.65,35.5,52.69,21.09
2018,8,9,6,0,184.0,40.0,2.3,12.9,62.0,96.54,67.1
2018,8,9,6,15,243.0,58.0,2.25,13.2,101.5,143.97,108.68
2018,8,9,6,30,302.0,76.0,2.2,13.5,141.0,197.78,155.64
2018,8,9,6,45,349.0,92.0,2.1,13.75,187.0,250.67,201.68
2018,8,9,7,0,396.0,108.0,2.0,14.0,233.0,308.18,250.51
2018,8,9,7,15,431.0,122.0,1.95,14.3,280.5,361.7,294.87
2018,8,9,7,30,466.0,136.0,1.9,14.6,328.0,418.03,340.11
2018,8,9,7,45,479.0,150.5,1.85,14.9,370.5,464.02,375.77
2018,8,9,8,0,492.0,165.0,1.8,15.2,413.0,510.18,410.46
2018,8,9,8,15,542.5,170.5,1.8,15.5,469.5,572.69,457.3
2018,8,9,8,30,593.0,176.0,1.8,15.8,526.0,640.96,506.94
2018,8,9,8,45,594.0,189.0,1.8,16.1,563.0,678.42,532.19
2018,8,9,9,0,595.0,202.0,1.8,16.4,600.0,714.11,555.89
2018,8,9,9,15,621.5,204.5,1.8,16.7,643.0,758.57,586.03
2018,8,9,9,30,648.0,207.0,1.8,17.0,686.0,802.52,615.17
2018,8,9,9,45,673.5,205.5,1.8,17.3,724.5,840.53,639.41
2018,8,9,10,0,699.0,204.0,1.8,17.6,763.0,877.32,662.2
2018,8,9,10,15,733.5,196.5,1.85,17.9,802.5,914.69,685.72
2018,8,9,10,30,768.0,189.0,1.9,18.2,842.0,950.5,708.01
2018,8,9,10,45,791.0,183.5,1.9,18.45,871.5,971.44,719.94
2018,8,9,11,0,814.0,178.0,1.9,18.7,901.0,994.1,733.15
2018,8,9,11,15,818.5,179.0,1.95,18.9,916.5,1002.47,737.86
2018,8,9,11,30,823.0,180.0,2.0,19.1,932.0,1007.73,740.82
2018,8,9,11,45,826.0,180.0,2.1,19.3,940.0,1007.34,740.87
2018,8,9,12,0,829.0,180.0,2.2,19.5,948.0,1003.79,739.0
2018,8,9,12,15,825.5,182.0,2.3,19.6,947.0,992.82,732.65
2018,8,9,12,30,822.0,184.0,2.4,19.7,946.0,978.87,724.43
2018,8,9,12,45,815.0,186.5,2.5,19.8,936.5,959.25,712.49
2018,8,9,13,0,808.0,189.0,2.6,19.9,927.0,936.99,698.77
2018,8,9,13,15,804.5,187.5,2.7,19.85,912.0,911.45,683.18
2018,8,9,13,30,801.0,186.0,2.8,19.8,897.0,883.43,665.79
2018,8,9,13,45,795.0,184.0,2.9,19.8,874.5,850.51,644.75
2018,8,9,14,0,789.0,182.0,3.0,19.8,852.0,815.56,622.09
2018,8,9,14,15,780.5,179.5,3.05,19.7,823.0,776.35,596.14
2018,8,9,14,30,772.0,177.0,3.1,19.6,794.0,735.46,567.57
2018,8,9,14,45,760.5,174.0,3.15,19.55,759.0,690.53,535.22
2018,8,9,15,0,749.0,171.0,3.2,19.5,724.0,644.8,501.55
2018,8,9,15,15,733.5,166.0,3.2,19.5,682.5,594.2,463.23
2018,8,9,15,30,718.0,161.0,3.2,19.5,641.0,543.64,424.03
2018,8,9,15,45,699.5,155.0,3.25,19.3,595.5,490.95,382.62
2018,8,9,16,0,681.0,149.0,3.3,19.1,550.0,439.09,340.66
2018,8,9,16,15,658.5,141.5,3.3,18.85,501.5,385.36,296.15
2018,8,9,16,30,636.0,134.0,3.3,18.6,453.0,333.38,251.99
2018,8,9,16,45,605.5,125.0,3.3,18.4,402.5,279.74,205.98
2018,8,9,17,0,575.0,116.0,3.3,18.2,352.0,229.2,162.39
2018,8,9,17,15,535.0,105.5,3.25,17.75,301.0,178.97,120.49
2018,8,9,17,30,495.0,95.0,3.2,17.3,250.0,132.71,84.28
2018,8,9,17,45,441.5,83.0,3.2,16.9,202.0,89.26,55.38
2018,8,9,18,0,388.0,71.0,3.2,16.5,154.0,52.22,40.44
2018,8,9,18,15,309.0,56.0,3.2,16.15,111.0,42.19,31.22
2018,8,9,18,30,230.0,41.0,3.2,15.8,68.0,31.61,21.14
2018,8,9,18,45,140.5,25.5,3.25,15.45,39.5,20.04,5.3
2018,8,9,19,0,51.0,10.0,3.3,15.1,11.0,9.83,0.0
2018,8,9,19,15,25.5,5.0,3.25,14.95,5.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
