Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,0,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,29,5,45,9.0,1.0,3.1,14.0,1.0,0.0,0.0
2018,9,29,6,0,18.0,2.0,3.2,14.1,2.0,0.0,0.0
2018,9,29,6,15,53.0,12.0,3.35,14.45,15.5,23.79,0.0
2018,9,29,6,30,88.0,22.0,3.5,14.8,29.0,54.62,30.54
2018,9,29,6,45,62.5,42.0,3.7,15.15,49.0,70.27,50.93
2018,9,29,7,0,37.0,62.0,3.9,15.5,69.0,80.97,61.82
2018,9,29,7,15,39.0,75.0,3.85,15.75,84.0,96.27,75.52
2018,9,29,7,30,41.0,88.0,3.8,16.0,99.0,111.99,89.17
2018,9,29,7,45,26.5,101.0,3.75,16.25,108.5,119.14,95.09
2018,9,29,8,0,12.0,114.0,3.7,16.5,118.0,120.58,95.86
2018,9,29,8,15,110.5,148.0,3.65,16.7,197.5,230.54,187.88
2018,9,29,8,30,209.0,182.0,3.6,16.9,277.0,337.47,275.03
2018,9,29,8,45,226.5,203.0,3.5,17.15,315.5,387.79,313.81
2018,9,29,9,0,244.0,224.0,3.4,17.4,354.0,430.65,346.27
2018,9,29,9,15,207.0,247.5,3.4,17.55,363.5,426.27,340.9
2018,9,29,9,30,170.0,271.0,3.4,17.7,373.0,427.41,339.73
2018,9,29,9,45,164.0,283.0,3.4,17.9,386.0,438.25,346.93
2018,9,29,10,0,158.0,295.0,3.4,18.1,399.0,448.22,353.39
2018,9,29,10,15,166.5,300.0,3.5,18.2,413.5,461.95,363.55
2018,9,29,10,30,175.0,305.0,3.6,18.3,428.0,475.34,373.43
2018,9,29,10,45,185.5,323.5,3.65,18.45,457.5,504.68,394.97
2018,9,29,11,0,196.0,342.0,3.7,18.6,487.0,533.26,415.73
2018,9,29,11,15,147.0,322.5,3.75,18.7,432.0,467.78,365.05
2018,9,29,11,30,98.0,303.0,3.8,18.8,377.0,402.17,314.02
2018,9,29,11,45,55.0,263.5,3.85,18.85,305.0,314.04,245.42
2018,9,29,12,0,12.0,224.0,3.9,18.9,233.0,230.07,178.78
2018,9,29,12,15,22.0,255.0,3.95,18.9,271.5,269.15,209.79
2018,9,29,12,30,32.0,286.0,4.0,18.9,310.0,313.35,244.24
2018,9,29,12,45,40.5,284.5,4.0,18.95,314.5,317.03,247.32
2018,9,29,13,0,49.0,283.0,4.0,19.0,319.0,320.16,250.1
2018,9,29,13,15,41.5,271.0,4.05,18.95,301.0,300.03,234.55
2018,9,29,13,30,34.0,259.0,4.1,18.9,283.0,280.33,219.37
2018,9,29,13,45,85.5,249.0,4.1,18.85,306.0,303.65,239.32
2018,9,29,14,0,137.0,239.0,4.1,18.8,329.0,325.67,257.78
2018,9,29,14,15,227.5,219.5,4.1,18.7,360.0,356.55,283.52
2018,9,29,14,30,318.0,200.0,4.1,18.6,391.0,376.97,300.26
2018,9,29,14,45,415.0,168.0,4.1,18.5,399.5,381.49,303.81
2018,9,29,15,0,512.0,136.0,4.1,18.4,408.0,375.44,297.81
2018,9,29,15,15,521.0,128.0,4.1,18.4,384.0,343.9,270.34
2018,9,29,15,30,530.0,120.0,4.1,18.4,360.0,310.55,240.6
2018,9,29,15,45,456.5,117.0,4.0,18.1,307.5,253.45,192.86
2018,9,29,16,0,383.0,114.0,3.9,17.8,255.0,204.37,151.99
2018,9,29,16,15,485.0,87.5,3.85,17.55,238.5,177.75,123.69
2018,9,29,16,30,587.0,61.0,3.8,17.3,222.0,138.47,84.82
2018,9,29,16,45,555.0,53.0,3.7,17.1,179.5,92.61,49.86
2018,9,29,17,0,523.0,45.0,3.6,16.9,137.0,50.28,25.72
2018,9,29,17,15,413.0,36.0,3.5,16.6,93.5,27.19,17.6
2018,9,29,17,30,303.0,27.0,3.4,16.3,50.0,21.73,9.36
2018,9,29,17,45,162.5,15.0,3.25,16.05,26.0,14.74,0.0
2018,9,29,18,0,22.0,3.0,3.1,15.8,2.0,0.0,0.0
2018,9,29,18,15,11.0,1.5,3.05,15.65,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,30,5,45,8.0,1.0,1.25,14.6,1.0,0.0,0.0
2018,9,30,6,0,16.0,2.0,1.2,14.6,2.0,0.0,0.0
2018,9,30,6,15,124.0,15.0,1.25,14.9,24.0,42.62,0.0
2018,9,30,6,30,232.0,28.0,1.3,15.2,46.0,107.67,61.19
2018,9,30,6,45,277.5,42.0,1.35,15.45,79.5,152.7,112.93
2018,9,30,7,0,323.0,56.0,1.4,15.7,113.0,199.97,155.77
2018,9,30,7,15,468.5,58.5,1.4,16.0,171.5,284.36,226.93
2018,9,30,7,30,614.0,61.0,1.4,16.3,230.0,380.85,306.56
2018,9,30,7,45,659.5,66.0,1.35,16.6,280.0,439.56,354.48
2018,9,30,8,0,705.0,71.0,1.3,16.9,330.0,498.81,401.2
2018,9,30,8,15,737.5,74.0,1.3,17.2,378.0,552.05,441.88
2018,9,30,8,30,770.0,77.0,1.3,17.5,426.0,605.83,481.61
2018,9,30,8,45,793.0,80.0,1.3,17.8,471.0,653.15,514.67
2018,9,30,9,0,816.0,83.0,1.3,18.1,516.0,699.58,545.52
2018,9,30,9,15,799.0,95.5,1.35,18.35,546.0,725.24,561.75
2018,9,30,9,30,782.0,108.0,1.4,18.6,576.0,746.96,575.36
2018,9,30,9,45,784.0,114.5,1.45,18.85,606.0,773.66,592.46
2018,9,30,10,0,786.0,121.0,1.5,19.1,636.0,797.53,607.49
2018,9,30,10,15,796.0,124.0,1.6,19.2,664.0,821.43,623.44
2018,9,30,10,30,806.0,127.0,1.7,19.3,692.0,842.55,637.54
2018,9,30,10,45,729.0,165.0,1.8,19.45,687.0,826.4,626.2
2018,9,30,11,0,652.0,203.0,1.9,19.6,682.0,802.19,609.52
2018,9,30,11,15,756.5,160.0,2.0,19.6,724.0,846.98,641.17
2018,9,30,11,30,861.0,117.0,2.1,19.6,766.0,881.02,664.5
2018,9,30,11,45,808.5,142.0,2.15,19.65,754.0,860.36,650.25
2018,9,30,12,0,756.0,167.0,2.2,19.7,742.0,834.8,633.19
2018,9,30,12,15,669.0,205.5,2.3,19.65,712.0,789.43,602.5
2018,9,30,12,30,582.0,244.0,2.4,19.6,682.0,741.09,567.34
2018,9,30,12,45,493.5,270.0,2.45,19.55,637.5,681.98,523.98
2018,9,30,13,0,405.0,296.0,2.5,19.5,593.0,624.51,481.21
2018,9,30,13,15,299.0,306.0,2.55,19.3,522.0,536.9,416.03
2018,9,30,13,30,193.0,316.0,2.6,19.1,451.0,455.26,353.99
2018,9,30,13,45,225.0,281.0,2.65,18.9,432.5,436.8,342.02
2018,9,30,14,0,257.0,246.0,2.7,18.7,414.0,412.02,324.62
2018,9,30,14,15,377.5,222.0,2.75,18.5,454.0,451.21,356.45
2018,9,30,14,30,498.0,198.0,2.8,18.3,494.0,476.66,376.44
2018,9,30,14,45,360.0,209.5,2.8,18.1,416.0,390.11,308.18
2018,9,30,15,0,222.0,221.0,2.8,17.9,338.0,316.57,250.07
2018,9,30,15,15,173.0,200.5,2.8,17.9,287.0,263.84,208.21
2018,9,30,15,30,124.0,180.0,2.8,17.9,236.0,216.01,170.03
2018,9,30,15,45,102.0,161.0,2.75,17.65,203.5,183.12,143.57
2018,9,30,16,0,80.0,142.0,2.7,17.4,171.0,153.54,119.73
2018,9,30,16,15,59.5,120.0,2.55,17.25,139.5,123.57,95.5
2018,9,30,16,30,39.0,98.0,2.4,17.1,108.0,96.13,73.43
2018,9,30,16,45,28.0,77.0,2.25,16.95,83.5,72.97,54.51
2018,9,30,17,0,17.0,56.0,2.1,16.8,59.0,51.46,36.91
2018,9,30,17,15,19.5,38.5,1.9,16.65,41.0,35.26,24.34
2018,9,30,17,30,22.0,21.0,1.7,16.5,23.0,18.91,6.13
2018,9,30,17,45,21.0,12.0,1.55,16.35,12.5,11.8,0.0
2018,9,30,18,0,20.0,3.0,1.4,16.2,2.0,0.0,0.0
2018,9,30,18,15,10.0,1.5,1.25,16.1,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,15.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,15.55,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,15.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,15.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,15.3,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,1,6,15,0.0,3.0,1.55,14.65,3.0,2.95,0.0
2018,10,1,6,30,0.0,6.0,1.6,14.8,6.0,5.78,0.0
2018,10,1,6,45,0.0,11.5,1.7,14.95,11.5,11.08,3.46
2018,10,1,7,0,0.0,17.0,1.8,15.1,17.0,16.39,8.17
2018,10,1,7,15,0.0,24.0,1.8,15.35,24.0,23.15,14.05
2018,10,1,7,30,0.0,31.0,1.8,15.6,31.0,29.92,19.88
2018,10,1,7,45,0.0,53.5,1.8,15.9,53.5,51.69,38.31
2018,10,1,8,0,0.0,76.0,1.8,16.2,76.0,73.78,56.74
2018,10,1,8,15,0.0,89.5,1.8,16.55,89.5,87.24,67.7
2018,10,1,8,30,0.0,103.0,1.8,16.9,103.0,100.71,78.51
2018,10,1,8,45,2.5,127.0,1.8,17.3,128.5,126.75,99.51
2018,10,1,9,0,5.0,151.0,1.8,17.7,154.0,153.01,120.35
2018,10,1,9,15,8.0,172.5,1.8,18.0,177.5,177.21,139.31
2018,10,1,9,30,11.0,194.0,1.8,18.3,201.0,201.56,158.15
2018,10,1,9,45,14.5,207.0,1.8,18.6,216.5,217.53,170.24
2018,10,1,10,0,18.0,220.0,1.8,18.9,232.0,233.61,182.35
2018,10,1,10,15,48.5,261.0,1.8,19.15,294.5,310.2,241.92
2018,10,1,10,30,79.0,302.0,1.8,19.4,357.0,380.34,294.95
2018,10,1,10,45,70.5,303.5,1.8,19.65,353.5,373.95,288.88
2018,10,1,11,0,62.0,305.0,1.8,19.9,350.0,367.26,283.04
2018,10,1,11,15,106.5,327.5,1.9,20.0,406.5,437.21,336.34
2018,10,1,11,30,151.0,350.0,2.0,20.1,463.0,498.0,381.7
2018,10,1,11,45,120.0,342.0,2.15,20.2,432.0,459.96,352.73
2018,10,1,12,0,89.0,334.0,2.3,20.3,401.0,415.04,318.99
2018,10,1,12,15,116.0,333.5,2.4,20.25,420.5,441.18,339.71
2018,10,1,12,30,143.0,333.0,2.5,20.2,440.0,458.94,353.87
2018,10,1,12,45,262.0,320.0,2.65,20.15,512.0,541.2,418.17
2018,10,1,13,0,381.0,307.0,2.8,20.1,584.0,611.08,471.96
2018,10,1,13,15,421.5,281.5,2.75,19.95,580.5,606.54,469.42
2018,10,1,13,30,462.0,256.0,2.7,19.8,577.0,593.98,461.4
2018,10,1,13,45,569.5,206.0,2.65,19.65,586.0,598.52,467.1
2018,10,1,14,0,677.0,156.0,2.6,19.5,595.0,595.65,466.53
2018,10,1,14,15,513.5,196.0,2.45,19.3,518.5,505.85,396.52
2018,10,1,14,30,350.0,236.0,2.3,19.1,442.0,427.27,334.81
2018,10,1,14,45,255.5,230.5,2.2,18.95,375.5,355.45,279.02
2018,10,1,15,0,161.0,225.0,2.1,18.8,309.0,291.19,228.7
2018,10,1,15,15,194.0,197.5,2.1,18.8,290.0,268.95,210.92
2018,10,1,15,30,227.0,170.0,2.1,18.8,271.0,243.05,189.19
2018,10,1,15,45,253.0,150.5,1.85,18.45,251.0,218.68,167.86
2018,10,1,16,0,279.0,131.0,1.6,18.1,231.0,191.34,143.35
2018,10,1,16,15,289.5,110.5,1.45,17.9,200.0,157.1,113.32
2018,10,1,16,30,300.0,90.0,1.3,17.7,169.0,119.93,81.39
2018,10,1,16,45,253.0,74.0,1.2,17.55,130.5,82.23,53.38
2018,10,1,17,0,206.0,58.0,1.1,17.4,92.0,52.46,34.72
2018,10,1,17,15,160.0,40.5,1.05,17.25,61.5,33.24,22.42
2018,10,1,17,30,114.0,23.0,1.0,17.1,31.0,17.95,3.76
2018,10,1,17,45,66.5,13.0,0.95,16.9,16.5,12.78,0.0
2018,10,1,18,0,19.0,3.0,0.9,16.7,2.0,0.0,0.0
2018,10,1,18,15,9.5,1.5,0.85,16.65,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,16.45,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,16.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,16.4,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,16.4,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.3,16.4,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.75,16.35,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,16.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,2,6,0,10.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,2,6,15,10.0,4.5,1.45,16.15,5.0,6.64,0.0
2018,10,2,6,30,10.0,9.0,1.5,16.3,10.0,12.37,1.57
2018,10,2,6,45,5.0,16.5,1.6,16.5,17.0,17.68,8.67
2018,10,2,7,0,0.0,24.0,1.7,16.7,24.0,23.16,13.73
2018,10,2,7,15,34.5,44.5,1.75,17.0,54.0,59.3,44.28
2018,10,2,7,30,69.0,65.0,1.8,17.3,84.0,104.16,82.31
2018,10,2,7,45,80.0,88.5,1.8,17.6,114.5,139.04,111.54
2018,10,2,8,0,91.0,112.0,1.8,17.9,145.0,174.58,140.76
2018,10,2,8,15,101.5,145.0,1.95,18.2,186.5,221.37,178.43
2018,10,2,8,30,112.0,178.0,2.1,18.5,228.0,268.55,215.62
2018,10,2,8,45,159.5,195.5,2.2,18.8,274.5,323.68,259.35
2018,10,2,9,0,207.0,213.0,2.3,19.1,321.0,381.62,304.47
2018,10,2,9,15,160.5,232.0,2.4,19.35,319.5,372.64,295.31
2018,10,2,9,30,114.0,251.0,2.5,19.6,318.0,360.38,283.79
2018,10,2,9,45,89.5,258.0,2.6,19.85,312.5,340.87,267.53
2018,10,2,10,0,65.0,265.0,2.7,20.1,307.0,328.7,256.81
2018,10,2,10,15,156.5,281.0,2.75,20.35,388.0,431.67,337.3
2018,10,2,10,30,248.0,297.0,2.8,20.6,469.0,536.74,416.57
2018,10,2,10,45,379.0,265.5,2.85,20.85,536.5,624.58,483.19
2018,10,2,11,0,510.0,234.0,2.9,21.1,604.0,704.78,543.06
2018,10,2,11,15,480.5,244.5,2.95,21.25,597.5,689.34,530.2
2018,10,2,11,30,451.0,255.0,3.0,21.4,591.0,671.83,516.56
2018,10,2,11,45,265.5,292.0,3.05,21.5,490.0,539.06,415.42
2018,10,2,12,0,80.0,329.0,3.1,21.6,389.0,401.98,308.53
2018,10,2,12,15,44.5,256.0,3.15,21.6,289.5,294.25,226.98
2018,10,2,12,30,9.0,183.0,3.2,21.6,190.0,185.93,142.58
2018,10,2,12,45,129.5,211.5,3.25,21.55,305.5,318.1,249.3
2018,10,2,13,0,250.0,240.0,3.3,21.5,421.0,440.22,344.46
2018,10,2,13,15,311.5,254.5,3.35,21.35,473.5,491.71,383.75
2018,10,2,13,30,373.0,269.0,3.4,21.2,526.0,538.16,419.02
2018,10,2,13,45,360.5,267.0,3.45,21.05,507.5,512.6,399.71
2018,10,2,14,0,348.0,265.0,3.5,20.9,489.0,486.82,380.36
2018,10,2,14,15,313.0,256.0,3.55,20.7,449.5,440.71,345.28
2018,10,2,14,30,278.0,247.0,3.6,20.5,410.0,396.76,311.47
2018,10,2,14,45,307.0,223.5,3.65,20.25,391.5,373.79,293.98
2018,10,2,15,0,336.0,200.0,3.7,20.0,373.0,347.69,273.19
2018,10,2,15,15,356.0,177.5,3.7,20.0,346.5,315.63,246.55
2018,10,2,15,30,376.0,155.0,3.7,20.0,320.0,281.12,217.04
2018,10,2,15,45,251.5,140.0,3.65,19.45,245.0,207.49,158.87
2018,10,2,16,0,127.0,125.0,3.6,18.9,170.0,148.23,113.26
2018,10,2,16,15,97.0,99.5,3.45,18.65,130.5,110.83,83.02
2018,10,2,16,30,67.0,74.0,3.3,18.4,91.0,77.18,56.12
2018,10,2,16,45,56.5,61.5,3.2,18.15,73.5,59.97,42.38
2018,10,2,17,0,46.0,49.0,3.1,17.9,56.0,43.9,30.09
2018,10,2,17,15,68.0,34.0,2.9,17.65,40.0,29.97,19.41
2018,10,2,17,30,90.0,19.0,2.7,17.4,24.0,14.73,0.0
2018,10,2,17,45,45.0,9.5,2.45,17.15,12.0,9.34,0.0
2018,10,2,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.95,16.55,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.1,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,45,10.0,1.5,0.75,16.6,1.0,0.0,0.0
2018,10,3,6,0,20.0,3.0,0.7,16.6,2.0,0.0,0.0
2018,10,3,6,15,84.0,8.5,0.8,16.7,13.0,26.83,0.0
2018,10,3,6,30,148.0,14.0,0.9,16.8,24.0,65.81,27.64
2018,10,3,6,45,107.0,12.5,1.0,16.9,23.0,58.08,39.3
2018,10,3,7,0,66.0,11.0,1.1,17.0,22.0,41.28,28.15
2018,10,3,7,15,54.5,14.0,1.2,17.1,25.0,43.06,30.63
2018,10,3,7,30,43.0,17.0,1.3,17.2,28.0,40.4,28.89
2018,10,3,7,45,35.0,21.0,1.4,17.35,31.5,42.62,30.94
2018,10,3,8,0,27.0,25.0,1.5,17.5,35.0,41.54,30.01
2018,10,3,8,15,82.0,41.0,1.6,17.6,76.5,96.86,77.5
2018,10,3,8,30,137.0,57.0,1.7,17.7,118.0,160.26,130.84
2018,10,3,8,45,120.0,127.5,1.8,17.8,185.0,219.39,177.49
2018,10,3,9,0,103.0,198.0,1.9,17.9,252.0,289.16,231.22
2018,10,3,9,15,105.0,221.0,1.9,18.0,279.5,318.24,252.96
2018,10,3,9,30,107.0,244.0,1.9,18.1,307.0,346.94,274.3
2018,10,3,9,45,90.0,259.5,1.9,18.25,314.5,342.89,269.83
2018,10,3,10,0,73.0,275.0,1.9,18.4,322.0,346.33,271.18
2018,10,3,10,15,145.0,276.5,1.85,18.5,375.0,416.77,326.26
2018,10,3,10,30,217.0,278.0,1.8,18.6,428.0,488.92,380.98
2018,10,3,10,45,370.0,261.0,1.8,18.7,524.5,602.13,466.87
2018,10,3,11,0,523.0,244.0,1.8,18.8,621.0,725.13,556.13
2018,10,3,11,15,449.5,270.0,1.8,18.85,598.0,688.04,526.36
2018,10,3,11,30,376.0,296.0,1.8,18.9,575.0,641.34,491.25
2018,10,3,11,45,237.5,316.5,1.85,18.9,493.0,540.33,415.34
2018,10,3,12,0,99.0,337.0,1.9,18.9,411.0,426.32,328.14
2018,10,3,12,15,63.5,305.5,2.0,18.85,353.0,361.22,279.42
2018,10,3,12,30,28.0,274.0,2.1,18.8,295.0,297.66,230.58
2018,10,3,12,45,62.5,295.5,2.2,18.75,341.0,345.46,268.64
2018,10,3,13,0,97.0,317.0,2.3,18.7,387.0,391.2,304.29
2018,10,3,13,15,102.5,311.5,2.3,18.7,383.5,385.65,300.2
2018,10,3,13,30,108.0,306.0,2.3,18.7,380.0,379.46,295.86
2018,10,3,13,45,264.5,247.0,2.35,18.65,418.5,426.85,335.98
2018,10,3,14,0,421.0,188.0,2.4,18.6,457.0,458.39,362.7
2018,10,3,14,15,357.0,203.0,2.35,18.55,422.5,415.98,328.57
2018,10,3,14,30,293.0,218.0,2.3,18.5,388.0,375.7,296.39
2018,10,3,14,45,433.0,165.0,2.3,18.45,396.5,380.84,300.85
2018,10,3,15,0,573.0,112.0,2.3,18.4,405.0,371.3,291.87
2018,10,3,15,15,625.0,93.0,2.3,18.4,386.0,343.33,266.6
2018,10,3,15,30,677.0,74.0,2.3,18.4,367.0,310.34,235.82
2018,10,3,15,45,643.0,66.0,2.25,18.35,318.0,254.82,187.44
2018,10,3,16,0,609.0,58.0,2.2,18.3,269.0,202.17,141.15
2018,10,3,16,15,338.0,37.5,2.2,18.15,151.5,95.84,60.86
2018,10,3,16,30,67.0,17.0,2.2,18.0,34.0,23.25,11.04
2018,10,3,16,45,199.0,20.0,2.2,17.9,54.0,29.3,11.72
2018,10,3,17,0,331.0,23.0,2.2,17.8,74.0,20.98,8.61
2018,10,3,17,15,285.0,22.0,2.1,17.55,54.0,15.57,7.27
2018,10,3,17,30,239.0,21.0,2.0,17.3,34.0,16.97,0.0
2018,10,3,17,45,119.5,10.5,1.9,17.1,17.0,10.32,0.0
2018,10,3,18,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,15.95,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,15.35,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,4,6,15,89.5,10.0,1.8,15.35,16.0,29.37,0.0
2018,10,4,6,30,179.0,20.0,1.9,15.5,32.0,81.16,30.91
2018,10,4,6,45,137.5,27.5,2.05,15.6,41.5,86.98,61.83
2018,10,4,7,0,96.0,35.0,2.2,15.7,51.0,79.52,59.59
2018,10,4,7,15,48.5,41.0,2.2,15.85,49.0,65.32,49.38
2018,10,4,7,30,1.0,47.0,2.2,16.0,47.0,45.87,33.31
2018,10,4,7,45,0.5,40.5,2.25,16.1,40.5,39.37,27.85
2018,10,4,8,0,0.0,34.0,2.3,16.2,34.0,32.82,22.26
2018,10,4,8,15,0.0,48.5,2.4,16.3,48.5,46.85,34.02
2018,10,4,8,30,0.0,63.0,2.5,16.4,63.0,60.89,45.66
2018,10,4,8,45,0.5,67.5,2.55,16.5,68.0,65.6,49.43
2018,10,4,9,0,1.0,72.0,2.6,16.6,73.0,70.34,53.21
2018,10,4,9,15,16.0,148.0,2.75,16.7,157.5,157.9,125.28
2018,10,4,9,30,31.0,224.0,2.9,16.8,242.0,257.01,204.5
2018,10,4,9,45,43.0,246.5,3.0,16.85,273.0,290.83,230.81
2018,10,4,10,0,55.0,269.0,3.1,16.9,304.0,324.93,257.3
2018,10,4,10,15,57.5,276.0,3.25,16.9,314.0,334.17,264.17
2018,10,4,10,30,60.0,283.0,3.4,16.9,324.0,343.31,271.08
2018,10,4,10,45,62.0,285.5,3.55,16.95,329.0,347.01,273.76
2018,10,4,11,0,64.0,288.0,3.7,17.0,334.0,350.57,276.39
2018,10,4,11,15,95.0,318.5,3.85,17.0,388.0,408.88,322.07
2018,10,4,11,30,126.0,349.0,4.0,17.0,442.0,474.44,372.42
2018,10,4,11,45,106.5,338.5,4.1,17.0,417.5,436.48,342.87
2018,10,4,12,0,87.0,328.0,4.2,17.0,393.0,406.53,319.61
2018,10,4,12,15,67.5,318.0,4.35,16.95,368.0,377.46,297.01
2018,10,4,12,30,48.0,308.0,4.5,16.9,343.0,348.93,274.67
2018,10,4,12,45,42.0,297.0,4.6,16.85,327.5,330.73,260.69
2018,10,4,13,0,36.0,286.0,4.7,16.8,312.0,312.81,246.85
2018,10,4,13,15,33.5,275.5,4.7,16.7,299.0,298.28,235.73
2018,10,4,13,30,31.0,265.0,4.7,16.6,286.0,283.9,224.7
2018,10,4,13,45,211.0,224.5,4.7,16.55,358.5,367.66,295.58
2018,10,4,14,0,391.0,184.0,4.7,16.5,431.0,433.88,350.47
2018,10,4,14,15,585.5,140.0,4.65,16.45,487.5,488.2,394.36
2018,10,4,14,30,780.0,96.0,4.6,16.4,544.0,523.37,421.35
2018,10,4,14,45,768.5,91.5,4.5,16.3,507.0,476.05,381.59
2018,10,4,15,0,757.0,87.0,4.4,16.2,470.0,428.1,340.64
2018,10,4,15,15,747.0,81.0,4.4,16.2,430.0,378.86,297.61
2018,10,4,15,30,737.0,75.0,4.4,16.2,390.0,329.32,253.17
2018,10,4,15,45,721.5,68.5,4.3,16.05,346.5,277.58,206.16
2018,10,4,16,0,706.0,62.0,4.2,15.9,303.0,226.57,159.35
2018,10,4,16,15,666.0,57.0,4.25,15.7,255.0,173.48,112.57
2018,10,4,16,30,626.0,52.0,4.3,15.5,207.0,124.38,71.9
2018,10,4,16,45,554.5,45.5,4.3,15.3,159.5,73.89,36.97
2018,10,4,17,0,483.0,39.0,4.3,15.1,112.0,33.31,23.41
2018,10,4,17,15,350.5,30.5,4.3,14.9,72.5,23.55,13.81
2018,10,4,17,30,218.0,22.0,4.3,14.7,33.0,18.39,0.0
2018,10,4,17,45,109.0,11.0,4.3,14.45,16.5,10.81,0.0
2018,10,4,18,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,10,5,6,15,141.5,11.5,3.0,13.05,20.5,41.98,0.0
2018,10,5,6,30,283.0,23.0,3.0,13.4,41.0,111.16,36.14
2018,10,5,6,45,408.5,31.5,3.0,13.75,83.5,181.92,132.0
2018,10,5,7,0,534.0,40.0,3.0,14.1,126.0,259.63,201.57
2018,10,5,7,15,607.0,44.5,2.8,14.3,175.5,320.36,256.59
2018,10,5,7,30,680.0,49.0,2.6,14.5,225.0,389.83,317.0
2018,10,5,7,45,722.0,52.5,2.4,14.65,274.5,447.4,365.96
2018,10,5,8,0,764.0,56.0,2.2,14.8,324.0,507.03,414.46
2018,10,5,8,15,792.5,59.0,2.2,15.05,372.0,559.49,456.03
2018,10,5,8,30,821.0,62.0,2.2,15.3,420.0,608.08,493.43
2018,10,5,8,45,841.0,64.5,2.2,15.5,464.0,653.82,526.36
2018,10,5,9,0,861.0,67.0,2.2,15.7,508.0,698.37,557.17
2018,10,5,9,15,720.5,115.0,2.25,15.95,503.5,680.71,542.13
2018,10,5,9,30,580.0,163.0,2.3,16.2,499.0,643.79,511.65
2018,10,5,9,45,699.0,134.5,2.3,16.4,563.0,720.19,568.36
2018,10,5,10,0,818.0,106.0,2.3,16.6,627.0,795.6,620.34
2018,10,5,10,15,867.5,92.0,2.2,16.85,665.0,828.45,640.41
2018,10,5,10,30,917.0,78.0,2.1,17.1,703.0,864.46,662.74
2018,10,5,10,45,921.5,79.0,2.0,17.3,721.5,876.56,668.44
2018,10,5,11,0,926.0,80.0,1.9,17.5,740.0,885.19,672.04
2018,10,5,11,15,906.5,90.0,1.9,17.7,745.0,879.6,667.15
2018,10,5,11,30,887.0,100.0,1.9,17.9,750.0,870.37,660.09
2018,10,5,11,45,829.5,126.0,1.85,18.15,736.0,847.06,642.96
2018,10,5,12,0,772.0,152.0,1.8,18.4,722.0,816.25,620.92
2018,10,5,12,15,717.0,175.5,1.95,18.45,702.0,785.65,601.37
2018,10,5,12,30,662.0,199.0,2.1,18.5,682.0,750.85,577.41
2018,10,5,12,45,685.0,179.0,2.3,18.55,671.5,731.91,566.31
2018,10,5,13,0,708.0,159.0,2.5,18.6,661.0,709.48,552.18
2018,10,5,13,15,806.0,119.0,2.75,18.65,675.0,716.64,559.71
2018,10,5,13,30,904.0,79.0,3.0,18.7,689.0,715.04,560.31
2018,10,5,13,45,894.5,78.0,3.3,18.7,661.0,675.43,533.36
2018,10,5,14,0,885.0,77.0,3.6,18.7,633.0,633.82,502.47
2018,10,5,14,15,873.5,75.0,3.75,18.6,598.5,588.26,467.37
2018,10,5,14,30,862.0,73.0,3.9,18.5,564.0,541.35,430.18
2018,10,5,14,45,845.5,71.5,4.05,18.35,524.5,491.35,389.49
2018,10,5,15,0,829.0,70.0,4.2,18.2,485.0,440.94,347.19
2018,10,5,15,15,796.5,69.5,4.2,18.2,438.5,383.99,298.29
2018,10,5,15,30,764.0,69.0,4.2,18.2,392.0,329.63,250.43
2018,10,5,15,45,731.5,65.0,4.5,17.8,344.0,274.05,201.39
2018,10,5,16,0,699.0,61.0,4.8,17.4,296.0,221.0,153.95
2018,10,5,16,15,624.0,59.5,4.95,17.1,243.5,163.9,105.65
2018,10,5,16,30,549.0,58.0,5.1,16.8,191.0,116.12,68.1
2018,10,5,16,45,481.0,48.5,5.25,16.45,145.0,69.68,36.4
2018,10,5,17,0,413.0,39.0,5.4,16.1,99.0,30.96,21.19
2018,10,5,17,15,301.0,29.0,5.45,15.8,63.5,22.4,12.49
2018,10,5,17,30,189.0,19.0,5.5,15.5,28.0,15.55,0.0
2018,10,5,17,45,94.5,9.5,5.55,15.15,14.0,9.34,0.0
2018,10,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,14.25,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,14.1,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,6,6,15,131.5,10.5,3.95,14.2,18.5,38.61,0.0
2018,10,6,6,30,263.0,21.0,4.1,14.5,37.0,102.76,23.55
2018,10,6,6,45,383.0,29.0,4.3,14.8,77.0,170.2,122.2
2018,10,6,7,0,503.0,37.0,4.5,15.1,117.0,243.51,188.52
2018,10,6,7,15,469.5,46.5,4.5,15.35,142.0,265.56,212.98
2018,10,6,7,30,436.0,56.0,4.5,15.6,167.0,283.49,231.85
2018,10,6,7,45,495.5,63.0,4.55,15.8,215.0,342.57,282.98
2018,10,6,8,0,555.0,70.0,4.6,16.0,263.0,405.91,336.29
2018,10,6,8,15,593.5,77.0,4.65,16.25,310.0,460.22,380.93
2018,10,6,8,30,632.0,84.0,4.7,16.5,357.0,515.97,425.62
2018,10,6,8,45,692.5,87.5,4.75,16.75,415.5,583.57,478.81
2018,10,6,9,0,753.0,91.0,4.8,17.0,474.0,651.08,530.05
2018,10,6,9,15,808.0,86.5,4.8,17.25,526.5,708.89,571.86
2018,10,6,9,30,863.0,82.0,4.8,17.5,579.0,762.29,609.68
2018,10,6,9,45,895.5,78.0,4.8,17.75,620.0,802.75,637.42
2018,10,6,10,0,928.0,74.0,4.8,18.0,661.0,841.45,663.64
2018,10,6,10,15,936.0,75.0,4.85,18.2,688.0,863.34,677.97
2018,10,6,10,30,944.0,76.0,4.9,18.4,715.0,881.96,690.09
2018,10,6,10,45,949.0,77.0,4.9,18.55,734.5,894.63,697.85
2018,10,6,11,0,954.0,78.0,4.9,18.7,754.0,903.74,703.21
2018,10,6,11,15,957.0,78.0,4.95,18.85,765.5,906.4,704.47
2018,10,6,11,30,960.0,78.0,5.0,19.0,777.0,905.39,703.31
2018,10,6,11,45,960.5,78.5,5.05,19.1,780.5,899.13,698.7
2018,10,6,12,0,961.0,79.0,5.1,19.2,784.0,889.21,691.65
2018,10,6,12,15,959.0,79.0,5.15,19.25,778.5,873.09,680.42
2018,10,6,12,30,957.0,79.0,5.2,19.3,773.0,853.51,666.8
2018,10,6,12,45,953.0,78.5,5.25,19.4,759.5,828.47,649.15
2018,10,6,13,0,949.0,78.0,5.3,19.5,746.0,800.27,629.23
2018,10,6,13,15,942.5,77.5,5.35,19.55,725.0,767.25,605.85
2018,10,6,13,30,936.0,77.0,5.4,19.6,704.0,731.54,580.36
2018,10,6,13,45,926.5,76.0,5.45,19.65,675.0,690.82,550.86
2018,10,6,14,0,917.0,75.0,5.5,19.7,646.0,648.02,517.39
2018,10,6,14,15,905.0,73.5,5.6,19.7,611.0,601.4,480.46
2018,10,6,14,30,893.0,72.0,5.7,19.7,576.0,553.38,441.47
2018,10,6,14,45,876.5,70.0,5.8,19.65,535.0,501.51,398.47
2018,10,6,15,0,860.0,68.0,5.9,19.6,494.0,449.18,353.87
2018,10,6,15,15,837.5,65.5,5.9,19.6,448.5,393.82,305.53
2018,10,6,15,30,815.0,63.0,5.9,19.6,403.0,337.86,255.65
2018,10,6,15,45,782.5,60.0,6.05,19.35,354.0,280.69,204.5
2018,10,6,16,0,750.0,57.0,6.2,19.1,305.0,225.96,155.18
2018,10,6,16,15,701.5,53.0,6.2,18.7,254.5,170.25,106.93
2018,10,6,16,30,653.0,49.0,6.2,18.3,204.0,119.44,66.13
2018,10,6,16,45,574.0,43.5,6.25,17.9,155.5,70.64,34.55
2018,10,6,17,0,495.0,38.0,6.3,17.5,107.0,28.39,18.76
2018,10,6,17,15,345.5,28.5,6.3,17.15,67.0,22.25,11.87
2018,10,6,17,30,196.0,19.0,6.3,16.8,27.0,18.68,0.0
2018,10,6,17,45,98.0,9.5,6.3,16.45,13.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,6.3,16.1,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.75,15.65,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.65,15.85,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.5,16.05,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.4,16.2,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.2,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.1,16.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.9,17.05,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.8,17.2,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.75,17.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,16.95,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,16.3,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,10,7,6,15,155.0,10.5,4.85,15.65,19.5,43.41,0.0
2018,10,7,6,30,310.0,21.0,5.0,16.0,39.0,114.06,13.39
2018,10,7,6,45,444.0,28.5,5.2,16.3,82.5,185.08,131.07
2018,10,7,7,0,578.0,36.0,5.4,16.6,126.0,266.56,204.85
2018,10,7,7,15,646.0,41.0,5.55,16.85,176.0,330.25,263.21
2018,10,7,7,30,714.0,46.0,5.7,17.1,226.0,399.32,324.6
2018,10,7,7,45,757.0,49.5,5.85,17.35,277.0,458.62,376.55
2018,10,7,8,0,800.0,53.0,6.0,17.6,328.0,516.47,425.81
2018,10,7,8,15,828.0,55.5,5.95,17.85,376.5,569.01,468.91
2018,10,7,8,30,856.0,58.0,5.9,18.1,425.0,621.59,510.69
2018,10,7,8,45,875.0,60.5,5.85,18.35,470.0,667.71,544.98
2018,10,7,9,0,894.0,63.0,5.8,18.6,515.0,712.45,576.98
2018,10,7,9,15,908.0,65.0,5.75,18.9,555.0,751.22,603.84
2018,10,7,9,30,922.0,67.0,5.7,19.2,595.0,787.73,628.68
2018,10,7,9,45,931.5,69.0,5.65,19.45,628.5,818.17,648.89
2018,10,7,10,0,941.0,71.0,5.6,19.7,662.0,845.68,666.83
2018,10,7,10,15,948.0,72.5,5.5,19.95,689.0,867.43,680.25
2018,10,7,10,30,955.0,74.0,5.4,20.2,716.0,885.85,691.25
2018,10,7,10,45,959.0,74.5,5.35,20.45,735.0,897.12,697.45
2018,10,7,11,0,963.0,75.0,5.3,20.7,754.0,904.8,701.22
2018,10,7,11,15,964.0,76.0,5.2,20.9,764.5,906.81,700.94
2018,10,7,11,30,965.0,77.0,5.1,21.1,775.0,905.12,698.19
2018,10,7,11,45,964.0,77.5,5.05,21.25,777.5,897.5,691.88
2018,10,7,12,0,963.0,78.0,5.0,21.4,780.0,886.24,683.18
2018,10,7,12,15,958.5,79.0,4.95,21.5,774.0,869.09,670.59
2018,10,7,12,30,954.0,80.0,4.9,21.6,768.0,848.54,655.75
2018,10,7,12,45,946.5,81.5,4.85,21.75,754.0,822.93,637.27
2018,10,7,13,0,939.0,83.0,4.8,21.9,740.0,794.33,616.73
2018,10,7,13,15,933.5,82.0,4.8,21.95,719.0,761.74,593.82
2018,10,7,13,30,928.0,81.0,4.8,22.0,698.0,726.44,568.87
2018,10,7,13,45,919.0,80.0,4.85,22.05,669.5,686.3,539.94
2018,10,7,14,0,910.0,79.0,4.9,22.1,641.0,644.06,507.45
2018,10,7,14,15,899.0,76.5,4.9,22.1,606.0,597.28,470.74
2018,10,7,14,30,888.0,74.0,4.9,22.1,571.0,549.05,432.02
2018,10,7,14,45,873.5,71.5,4.95,22.1,530.5,497.91,390.12
2018,10,7,15,0,859.0,69.0,5.0,22.1,490.0,446.15,346.51
2018,10,7,15,15,836.5,66.5,5.0,22.1,444.5,390.91,298.98
2018,10,7,15,30,814.0,64.0,5.0,22.1,399.0,335.1,249.9
2018,10,7,15,45,784.0,60.0,4.9,21.9,350.0,277.85,199.17
2018,10,7,16,0,754.0,56.0,4.8,21.7,301.0,222.78,150.12
2018,10,7,16,15,708.0,51.5,4.55,21.3,251.0,167.01,102.48
2018,10,7,16,30,662.0,47.0,4.3,20.9,201.0,115.84,62.15
2018,10,7,16,45,585.0,40.5,4.05,20.5,152.0,66.0,30.74
2018,10,7,17,0,508.0,34.0,3.8,20.1,103.0,27.15,17.42
2018,10,7,17,15,358.5,25.5,3.7,19.6,64.0,19.64,9.22
2018,10,7,17,30,209.0,17.0,3.6,19.1,25.0,16.71,0.0
2018,10,7,17,45,104.5,8.5,3.55,18.65,12.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,17.65,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,17.35,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.9,16.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,16.55,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.05,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,15.95,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,8,6,15,147.0,10.0,3.4,16.3,18.0,40.97,0.0
2018,10,8,6,30,294.0,20.0,3.5,16.7,36.0,107.68,0.0
2018,10,8,6,45,428.0,27.5,3.6,17.05,78.0,178.13,124.3
2018,10,8,7,0,562.0,35.0,3.7,17.4,120.0,258.36,196.7
2018,10,8,7,15,631.5,39.5,3.85,17.7,169.0,321.05,253.47
2018,10,8,7,30,701.0,44.0,4.0,18.0,218.0,389.28,313.29
2018,10,8,7,45,743.5,47.5,4.15,18.3,268.0,447.52,363.53
2018,10,8,8,0,786.0,51.0,4.3,18.6,318.0,504.29,411.08
2018,10,8,8,15,814.0,53.5,4.35,18.95,366.0,556.12,452.88
2018,10,8,8,30,842.0,56.0,4.4,19.3,414.0,608.03,493.42
2018,10,8,8,45,862.0,58.0,4.5,19.6,458.0,653.6,527.15
2018,10,8,9,0,882.0,60.0,4.6,19.9,502.0,697.93,558.7
2018,10,8,9,15,896.0,61.5,4.55,20.15,541.0,735.66,584.33
2018,10,8,9,30,910.0,63.0,4.5,20.4,580.0,771.18,608.01
2018,10,8,9,45,919.5,64.0,4.45,20.65,612.5,800.11,626.64
2018,10,8,10,0,929.0,65.0,4.4,20.9,645.0,826.17,643.09
2018,10,8,10,15,936.0,66.0,4.35,21.15,671.5,847.11,655.95
2018,10,8,10,30,943.0,67.0,4.3,21.4,698.0,864.76,666.55
2018,10,8,10,45,948.0,68.0,4.2,21.6,717.0,877.31,673.51
2018,10,8,11,0,953.0,69.0,4.1,21.8,736.0,886.31,678.09
2018,10,8,11,15,955.0,69.5,4.0,21.95,747.0,888.58,678.23
2018,10,8,11,30,957.0,70.0,3.9,22.1,758.0,887.19,676.01
2018,10,8,11,45,957.5,70.0,3.8,22.25,761.0,880.32,670.14
2018,10,8,12,0,958.0,70.0,3.7,22.4,764.0,869.82,661.94
2018,10,8,12,15,956.5,70.0,3.65,22.5,759.0,854.11,650.68
2018,10,8,12,30,955.0,70.0,3.6,22.6,754.0,834.94,637.14
2018,10,8,12,45,951.0,70.0,3.55,22.65,741.0,810.47,620.12
2018,10,8,13,0,947.0,70.0,3.5,22.7,728.0,782.86,600.95
2018,10,8,13,15,940.5,70.0,3.5,22.65,707.0,750.45,578.83
2018,10,8,13,30,934.0,70.0,3.5,22.6,686.0,715.35,554.68
2018,10,8,13,45,925.0,69.0,3.55,22.6,658.0,675.09,526.41
2018,10,8,14,0,916.0,68.0,3.6,22.6,630.0,632.72,494.35
2018,10,8,14,15,903.0,67.0,3.65,22.45,595.0,586.19,458.63
2018,10,8,14,30,890.0,66.0,3.7,22.3,560.0,538.35,420.91
2018,10,8,14,45,873.0,64.5,3.75,22.15,519.5,487.04,379.41
2018,10,8,15,0,856.0,63.0,3.8,22.0,479.0,435.33,336.32
2018,10,8,15,15,833.0,61.0,3.8,22.0,434.0,380.7,289.53
2018,10,8,15,30,810.0,59.0,3.8,22.0,389.0,326.84,242.22
2018,10,8,15,45,776.0,56.5,3.85,21.55,340.5,269.0,191.64
2018,10,8,16,0,742.0,54.0,3.9,21.1,292.0,215.08,144.04
2018,10,8,16,15,691.0,50.0,3.9,20.55,242.0,159.85,97.37
2018,10,8,16,30,640.0,46.0,3.9,20.0,192.0,109.81,58.5
2018,10,8,16,45,557.5,40.0,3.9,19.45,144.0,61.77,29.02
2018,10,8,17,0,475.0,34.0,3.9,18.9,96.0,25.13,15.72
2018,10,8,17,15,318.0,25.0,3.9,18.3,58.5,19.43,8.48
2018,10,8,17,30,161.0,16.0,3.9,17.7,21.0,15.73,0.0
2018,10,8,17,45,80.5,8.0,3.9,17.1,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
