Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,19,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.5,13.65,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,12.75,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.65,12.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,29,6,15,12.5,2.0,4.45,12.8,2.0,0.0,0.0
2018,10,29,6,30,25.0,4.0,4.4,13.0,4.0,0.0,0.0
2018,10,29,6,45,39.5,17.0,4.35,13.2,19.0,27.21,0.0
2018,10,29,7,0,54.0,30.0,4.3,13.4,34.0,55.8,33.23
2018,10,29,7,15,62.0,47.0,4.3,13.65,55.0,80.47,59.82
2018,10,29,7,30,70.0,64.0,4.3,13.9,76.0,104.72,81.88
2018,10,29,7,45,78.5,83.0,4.3,14.15,100.5,132.32,106.25
2018,10,29,8,0,87.0,102.0,4.3,14.4,125.0,160.32,130.51
2018,10,29,8,15,99.5,118.5,4.35,14.55,149.5,187.77,153.95
2018,10,29,8,30,112.0,135.0,4.4,14.7,174.0,215.95,177.6
2018,10,29,8,45,107.5,154.0,4.5,14.9,195.0,237.34,194.94
2018,10,29,9,0,103.0,173.0,4.6,15.1,216.0,258.04,211.39
2018,10,29,9,15,187.0,186.5,4.6,15.25,273.5,330.83,271.83
2018,10,29,9,30,271.0,200.0,4.6,15.4,331.0,415.79,340.68
2018,10,29,9,45,288.0,211.5,4.6,15.55,359.0,445.33,363.41
2018,10,29,10,0,305.0,223.0,4.6,15.7,387.0,474.46,385.76
2018,10,29,10,15,314.0,232.5,4.6,15.8,408.0,494.74,400.96
2018,10,29,10,30,323.0,242.0,4.6,15.9,429.0,514.01,415.31
2018,10,29,10,45,329.0,248.0,4.55,16.0,443.0,525.98,423.84
2018,10,29,11,0,335.0,254.0,4.5,16.1,457.0,536.71,431.43
2018,10,29,11,15,420.5,234.0,4.5,16.2,493.5,586.61,471.11
2018,10,29,11,30,506.0,214.0,4.5,16.3,530.0,627.26,503.29
2018,10,29,11,45,563.5,195.0,4.5,16.4,548.0,644.82,517.3
2018,10,29,12,0,621.0,176.0,4.5,16.5,566.0,662.37,531.2
2018,10,29,12,15,715.0,141.5,4.5,16.7,586.5,683.61,548.5
2018,10,29,12,30,809.0,107.0,4.5,16.9,607.0,697.28,559.3
2018,10,29,12,45,854.0,92.5,4.55,17.1,610.0,693.69,556.71
2018,10,29,13,0,899.0,78.0,4.6,17.3,613.0,683.01,548.99
2018,10,29,13,15,899.0,75.5,4.55,17.4,594.5,653.75,525.57
2018,10,29,13,30,899.0,73.0,4.5,17.5,576.0,621.67,499.67
2018,10,29,13,45,889.5,71.0,4.5,17.65,548.0,582.02,467.49
2018,10,29,14,0,880.0,69.0,4.5,17.8,520.0,540.51,433.19
2018,10,29,14,15,864.0,67.0,4.5,17.8,485.0,494.18,394.55
2018,10,29,14,30,848.0,65.0,4.5,17.8,450.0,446.99,354.23
2018,10,29,14,45,825.5,63.0,4.55,17.8,410.0,396.32,310.23
2018,10,29,15,0,803.0,61.0,4.6,17.8,370.0,345.95,265.39
2018,10,29,15,15,771.0,58.0,4.6,17.8,326.0,292.31,217.23
2018,10,29,15,30,739.0,55.0,4.6,17.8,282.0,240.56,170.26
2018,10,29,15,45,690.5,51.0,4.9,17.5,236.0,186.77,122.99
2018,10,29,16,0,642.0,47.0,5.2,17.2,190.0,137.31,81.27
2018,10,29,16,15,562.5,41.5,5.25,16.75,144.5,88.31,45.44
2018,10,29,16,30,483.0,36.0,5.3,16.3,99.0,45.93,21.37
2018,10,29,16,45,336.5,27.0,5.3,15.85,62.0,21.16,10.44
2018,10,29,17,0,190.0,18.0,5.3,15.4,25.0,17.69,0.0
2018,10,29,17,15,95.0,9.0,5.45,15.1,12.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.55,13.85,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,12.55,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.55,12.55,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,12.55,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,10,30,6,15,18.0,2.0,4.7,12.4,1.5,0.0,0.0
2018,10,30,6,30,36.0,4.0,4.8,12.6,3.0,0.0,0.0
2018,10,30,6,45,221.0,15.0,4.9,12.75,30.5,72.94,0.0
2018,10,30,7,0,406.0,26.0,5.0,12.9,58.0,166.19,100.57
2018,10,30,7,15,512.0,32.5,5.2,13.25,101.5,234.4,177.97
2018,10,30,7,30,618.0,39.0,5.4,13.6,145.0,309.13,245.98
2018,10,30,7,45,678.0,43.0,5.6,13.95,192.0,368.48,300.53
2018,10,30,8,0,738.0,47.0,5.8,14.3,239.0,431.3,356.44
2018,10,30,8,15,776.5,50.0,5.85,14.65,285.0,484.45,402.74
2018,10,30,8,30,815.0,53.0,5.9,15.0,331.0,534.69,445.32
2018,10,30,8,45,841.0,55.0,5.95,15.4,374.0,580.08,482.56
2018,10,30,9,0,867.0,57.0,6.0,15.8,417.0,624.68,518.14
2018,10,30,9,15,884.0,59.5,5.85,16.1,455.0,662.73,546.57
2018,10,30,9,30,901.0,62.0,5.7,16.4,493.0,698.77,572.12
2018,10,30,9,45,913.0,63.0,5.55,16.75,524.5,727.2,591.32
2018,10,30,10,0,925.0,64.0,5.4,17.1,556.0,752.93,608.23
2018,10,30,10,15,933.0,65.0,5.3,17.4,581.0,772.77,620.89
2018,10,30,10,30,941.0,66.0,5.2,17.7,606.0,789.42,631.16
2018,10,30,10,45,946.5,66.5,5.15,17.95,623.5,800.27,637.51
2018,10,30,11,0,952.0,67.0,5.1,18.2,641.0,807.66,641.44
2018,10,30,11,15,955.0,67.5,5.05,18.4,651.0,809.6,641.61
2018,10,30,11,30,958.0,68.0,5.0,18.6,661.0,807.97,639.33
2018,10,30,11,45,958.5,68.0,4.95,18.8,663.0,800.3,632.8
2018,10,30,12,0,959.0,68.0,4.9,19.0,665.0,789.1,623.85
2018,10,30,12,15,956.5,68.5,4.85,19.1,659.5,772.77,611.55
2018,10,30,12,30,954.0,69.0,4.8,19.2,654.0,753.12,596.93
2018,10,30,12,45,948.5,69.0,4.8,19.3,640.0,727.63,578.31
2018,10,30,13,0,943.0,69.0,4.8,19.4,626.0,699.19,557.53
2018,10,30,13,15,936.5,68.5,4.8,19.45,605.0,666.78,532.45
2018,10,30,13,30,930.0,68.0,4.8,19.5,584.0,631.8,504.65
2018,10,30,13,45,919.0,66.5,4.8,19.5,555.0,590.84,471.82
2018,10,30,14,0,908.0,65.0,4.8,19.5,526.0,548.05,436.83
2018,10,30,14,15,891.5,64.0,4.8,19.45,491.0,501.51,398.11
2018,10,30,14,30,875.0,63.0,4.8,19.4,456.0,454.06,357.66
2018,10,30,14,45,852.5,61.0,4.8,19.3,415.5,402.58,313.08
2018,10,30,15,0,830.0,59.0,4.8,19.2,375.0,350.78,267.19
2018,10,30,15,15,733.5,62.0,4.8,19.2,316.5,282.63,208.94
2018,10,30,15,30,637.0,65.0,4.8,19.2,258.0,221.74,157.09
2018,10,30,15,45,568.0,60.0,4.9,18.6,211.0,168.29,111.88
2018,10,30,16,0,499.0,55.0,5.0,18.0,164.0,121.51,74.04
2018,10,30,16,15,448.0,45.5,4.85,17.4,125.5,79.03,42.36
2018,10,30,16,30,397.0,36.0,4.7,16.8,87.0,41.92,20.41
2018,10,30,16,45,301.0,27.0,4.6,16.25,56.0,21.4,10.04
2018,10,30,17,0,205.0,18.0,4.5,15.7,25.0,17.69,0.0
2018,10,30,17,15,102.5,9.0,4.55,15.35,12.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.5,13.3,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.4,13.5,2.0,0.0,0.0
2018,10,31,6,45,121.5,14.5,2.35,13.65,22.0,45.94,0.0
2018,10,31,7,0,213.0,26.0,2.3,13.8,42.0,109.0,61.31
2018,10,31,7,15,333.5,36.5,2.4,14.25,82.5,177.11,132.88
2018,10,31,7,30,454.0,47.0,2.5,14.7,123.0,253.1,199.16
2018,10,31,7,45,527.5,52.0,2.55,15.2,167.0,311.98,251.06
2018,10,31,8,0,601.0,57.0,2.6,15.7,211.0,375.86,305.73
2018,10,31,8,15,643.5,62.0,2.75,16.0,254.5,427.77,349.77
2018,10,31,8,30,686.0,67.0,2.9,16.3,298.0,478.82,391.95
2018,10,31,8,45,627.0,89.0,3.05,16.6,321.0,494.4,404.12
2018,10,31,9,0,568.0,111.0,3.2,16.9,344.0,500.89,408.57
2018,10,31,9,15,705.0,89.5,3.3,17.15,406.0,582.76,473.73
2018,10,31,9,30,842.0,68.0,3.4,17.4,468.0,662.26,534.34
2018,10,31,9,45,860.0,70.0,3.5,17.65,501.5,694.73,556.95
2018,10,31,10,0,878.0,72.0,3.6,17.9,535.0,724.89,577.98
2018,10,31,10,15,887.5,72.5,3.65,18.25,559.5,744.47,590.7
2018,10,31,10,30,897.0,73.0,3.7,18.6,584.0,761.07,601.32
2018,10,31,10,45,903.5,74.0,3.75,18.9,602.0,772.84,608.6
2018,10,31,11,0,910.0,75.0,3.8,19.2,620.0,781.32,613.63
2018,10,31,11,15,852.5,94.5,3.8,19.55,611.5,762.43,598.61
2018,10,31,11,30,795.0,114.0,3.8,19.9,603.0,735.82,578.27
2018,10,31,11,45,845.0,98.0,3.85,20.2,619.5,748.6,587.15
2018,10,31,12,0,895.0,82.0,3.9,20.5,636.0,753.85,590.4
2018,10,31,12,15,875.0,87.5,3.8,20.7,625.0,731.18,573.17
2018,10,31,12,30,855.0,93.0,3.7,20.9,614.0,708.83,556.45
2018,10,31,12,45,775.0,114.5,3.65,21.15,578.5,657.08,517.09
2018,10,31,13,0,695.0,136.0,3.6,21.4,543.0,607.19,477.87
2018,10,31,13,15,724.0,121.0,3.6,21.45,532.0,588.03,463.6
2018,10,31,13,30,753.0,106.0,3.6,21.5,521.0,564.4,445.38
2018,10,31,13,45,669.0,122.0,3.6,21.6,477.0,506.51,399.47
2018,10,31,14,0,585.0,138.0,3.6,21.7,433.0,451.7,355.63
2018,10,31,14,15,505.0,146.0,3.7,21.6,388.0,393.78,309.55
2018,10,31,14,30,425.0,154.0,3.8,21.5,343.0,342.93,268.54
2018,10,31,14,45,428.0,138.0,3.9,21.4,313.5,307.15,238.67
2018,10,31,15,0,431.0,122.0,4.0,21.3,284.0,270.36,207.11
2018,10,31,15,15,445.0,104.5,4.0,21.3,254.0,234.45,175.09
2018,10,31,15,30,459.0,87.0,4.0,21.3,224.0,196.6,140.8
2018,10,31,15,45,432.0,75.0,3.85,20.75,187.0,154.12,104.39
2018,10,31,16,0,405.0,63.0,3.7,20.2,150.0,114.09,71.19
2018,10,31,16,15,342.5,51.5,3.55,19.55,112.5,74.12,42.15
2018,10,31,16,30,280.0,40.0,3.4,18.9,75.0,40.78,21.97
2018,10,31,16,45,185.0,26.5,3.2,18.25,45.5,20.63,8.69
2018,10,31,17,0,90.0,13.0,3.0,17.6,16.0,12.78,0.0
2018,10,31,17,15,45.0,6.5,2.9,17.25,8.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,15.25,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,15.4,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,1,6,15,15.0,1.5,1.95,15.3,1.0,0.0,0.0
2018,11,1,6,30,30.0,3.0,2.0,15.4,2.0,0.0,0.0
2018,11,1,6,45,162.0,12.5,2.05,15.5,22.5,54.12,0.0
2018,11,1,7,0,294.0,22.0,2.1,15.6,43.0,128.34,66.36
2018,11,1,7,15,204.5,35.5,2.3,15.9,55.5,127.84,94.24
2018,11,1,7,30,115.0,49.0,2.5,16.2,68.0,108.98,83.85
2018,11,1,7,45,97.5,71.0,2.7,16.45,90.5,125.6,99.37
2018,11,1,8,0,80.0,93.0,2.9,16.7,113.0,145.74,116.92
2018,11,1,8,15,250.5,100.0,2.85,16.95,180.0,251.66,205.85
2018,11,1,8,30,421.0,107.0,2.8,17.2,247.0,372.3,304.66
2018,11,1,8,45,497.5,107.5,2.75,17.45,294.0,432.18,352.68
2018,11,1,9,0,574.0,108.0,2.7,17.7,341.0,499.48,405.51
2018,11,1,9,15,587.0,115.5,2.7,18.1,373.0,532.17,429.79
2018,11,1,9,30,600.0,123.0,2.7,18.5,405.0,563.47,452.66
2018,11,1,9,45,607.0,131.0,2.7,18.9,432.5,589.5,471.04
2018,11,1,10,0,614.0,139.0,2.7,19.3,460.0,613.53,487.63
2018,11,1,10,15,636.5,139.5,2.7,19.7,486.0,638.71,505.25
2018,11,1,10,30,659.0,140.0,2.7,20.1,512.0,662.0,521.25
2018,11,1,10,45,702.5,131.0,2.75,20.5,538.5,688.52,540.1
2018,11,1,11,0,746.0,122.0,2.8,20.9,565.0,712.69,556.33
2018,11,1,11,15,714.5,135.5,2.85,21.25,565.5,702.29,547.74
2018,11,1,11,30,683.0,149.0,2.9,21.6,566.0,688.95,536.72
2018,11,1,11,45,719.5,137.5,2.9,21.95,578.0,697.0,542.31
2018,11,1,12,0,756.0,126.0,2.9,22.3,590.0,701.62,545.0
2018,11,1,12,15,821.0,103.0,2.95,22.55,603.0,709.2,550.26
2018,11,1,12,30,886.0,80.0,3.0,22.8,616.0,710.66,551.21
2018,11,1,12,45,886.5,78.5,3.0,23.0,604.5,689.13,535.63
2018,11,1,13,0,887.0,77.0,3.0,23.2,593.0,664.6,517.5
2018,11,1,13,15,891.0,73.0,2.95,23.4,575.5,636.67,495.83
2018,11,1,13,30,895.0,69.0,2.9,23.6,558.0,605.73,471.55
2018,11,1,13,45,879.0,68.5,2.85,23.75,528.5,564.41,439.04
2018,11,1,14,0,863.0,68.0,2.8,23.9,499.0,521.72,404.88
2018,11,1,14,15,807.5,73.5,2.75,23.9,455.0,465.58,360.04
2018,11,1,14,30,752.0,79.0,2.7,23.9,411.0,411.17,315.81
2018,11,1,14,45,756.0,69.5,2.7,23.9,377.0,367.84,278.92
2018,11,1,15,0,760.0,60.0,2.7,23.9,343.0,322.61,239.3
2018,11,1,15,15,739.5,56.5,2.7,23.9,304.0,274.43,196.8
2018,11,1,15,30,719.0,53.0,2.7,23.9,265.0,227.05,154.54
2018,11,1,15,45,659.5,49.5,2.75,23.15,218.5,173.32,109.57
2018,11,1,16,0,600.0,46.0,2.8,22.4,172.0,125.12,71.11
2018,11,1,16,15,471.0,42.0,2.8,21.55,125.5,75.13,37.9
2018,11,1,16,30,342.0,38.0,2.8,20.7,79.0,40.39,20.71
2018,11,1,16,45,202.0,24.5,2.75,19.85,46.0,19.36,6.92
2018,11,1,17,0,62.0,11.0,2.7,19.0,13.0,10.81,0.0
2018,11,1,17,15,31.0,5.5,2.8,18.55,6.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.0,17.65,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.95,16.45,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,16.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,16.1,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,16.1,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,16.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.05,15.2,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,2,6,15,11.0,1.5,1.2,13.85,1.0,0.0,0.0
2018,11,2,6,30,22.0,3.0,1.2,13.9,2.0,0.0,0.0
2018,11,2,6,45,170.0,14.0,1.2,13.95,24.5,57.24,0.0
2018,11,2,7,0,318.0,25.0,1.2,14.0,47.0,136.83,64.02
2018,11,2,7,15,432.5,32.5,1.25,14.2,87.5,205.76,151.83
2018,11,2,7,30,547.0,40.0,1.3,14.4,128.0,279.58,217.44
2018,11,2,7,45,600.0,46.0,1.35,14.55,171.0,331.06,264.01
2018,11,2,8,0,653.0,52.0,1.4,14.7,214.0,388.94,314.11
2018,11,2,8,15,660.5,61.0,1.5,14.95,252.0,431.51,350.46
2018,11,2,8,30,668.0,70.0,1.6,15.2,290.0,470.32,382.58
2018,11,2,8,45,745.0,66.0,1.65,15.45,341.5,531.59,431.36
2018,11,2,9,0,822.0,62.0,1.7,15.7,393.0,597.91,482.43
2018,11,2,9,15,841.5,64.5,1.8,16.1,430.5,631.95,507.84
2018,11,2,9,30,861.0,67.0,1.9,16.5,468.0,668.28,533.5
2018,11,2,9,45,875.0,68.0,2.0,16.9,499.5,696.98,553.01
2018,11,2,10,0,889.0,69.0,2.1,17.3,531.0,723.2,570.65
2018,11,2,10,15,898.0,71.0,2.2,17.65,556.0,744.21,584.58
2018,11,2,10,30,907.0,73.0,2.3,18.0,581.0,762.18,596.37
2018,11,2,10,45,912.5,73.5,2.4,18.35,598.5,772.62,602.87
2018,11,2,11,0,918.0,74.0,2.5,18.7,616.0,779.75,607.15
2018,11,2,11,15,907.5,78.5,2.7,18.85,621.5,775.91,604.84
2018,11,2,11,30,897.0,83.0,2.9,19.0,627.0,768.68,600.22
2018,11,2,11,45,830.5,103.5,3.05,19.15,608.5,737.85,578.33
2018,11,2,12,0,764.0,124.0,3.2,19.3,590.0,702.63,553.25
2018,11,2,12,15,836.0,101.5,3.35,19.3,607.0,715.43,563.62
2018,11,2,12,30,908.0,79.0,3.5,19.3,624.0,721.82,569.09
2018,11,2,12,45,893.0,80.0,3.65,19.35,606.0,692.07,548.0
2018,11,2,13,0,878.0,81.0,3.8,19.4,588.0,659.99,524.29
2018,11,2,13,15,847.0,86.0,3.85,19.35,561.0,621.92,494.8
2018,11,2,13,30,816.0,91.0,3.9,19.3,534.0,580.84,462.62
2018,11,2,13,45,841.5,81.0,3.95,19.2,517.0,554.91,441.97
2018,11,2,14,0,867.0,71.0,4.0,19.1,500.0,524.11,416.69
2018,11,2,14,15,856.5,68.5,4.0,19.0,468.0,480.77,380.57
2018,11,2,14,30,846.0,66.0,4.0,18.9,436.0,436.15,342.45
2018,11,2,14,45,825.0,63.5,3.95,18.85,396.5,386.17,299.03
2018,11,2,15,0,804.0,61.0,3.9,18.8,357.0,336.31,254.7
2018,11,2,15,15,745.5,61.0,3.9,18.8,309.0,278.52,204.12
2018,11,2,15,30,687.0,61.0,3.9,18.8,261.0,225.27,157.35
2018,11,2,15,45,577.5,59.5,3.75,18.5,208.0,164.76,107.83
2018,11,2,16,0,468.0,58.0,3.6,18.2,155.0,116.17,70.65
2018,11,2,16,15,371.0,48.0,3.55,17.7,112.5,71.83,39.77
2018,11,2,16,30,274.0,38.0,3.5,17.2,70.0,37.34,20.05
2018,11,2,16,45,197.5,25.5,3.4,16.75,43.0,19.97,6.42
2018,11,2,17,0,121.0,13.0,3.3,16.3,16.0,12.78,0.0
2018,11,2,17,15,60.5,6.5,3.55,16.0,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,2.45,13.85,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,2.4,14.0,2.0,0.0,0.0
2018,11,3,6,45,210.0,13.0,2.3,14.15,25.0,65.96,0.0
2018,11,3,7,0,388.0,23.0,2.2,14.3,48.0,150.31,59.97
2018,11,3,7,15,500.0,29.0,2.4,14.8,89.5,220.6,161.47
2018,11,3,7,30,612.0,35.0,2.6,15.3,131.0,295.0,229.01
2018,11,3,7,45,656.5,41.0,2.8,15.75,174.5,348.51,278.04
2018,11,3,8,0,701.0,47.0,3.0,16.2,218.0,404.34,327.24
2018,11,3,8,15,758.0,48.5,3.1,16.45,266.5,463.24,377.38
2018,11,3,8,30,815.0,50.0,3.2,16.7,315.0,520.63,424.89
2018,11,3,8,45,840.5,52.0,3.3,16.95,357.0,565.19,460.92
2018,11,3,9,0,866.0,54.0,3.4,17.2,399.0,608.94,495.34
2018,11,3,9,15,883.0,56.0,3.4,17.6,436.5,645.97,523.03
2018,11,3,9,30,900.0,58.0,3.4,18.0,474.0,681.03,547.32
2018,11,3,9,45,912.5,60.0,3.45,18.45,506.0,710.7,567.36
2018,11,3,10,0,925.0,62.0,3.5,18.9,538.0,737.68,585.26
2018,11,3,10,15,933.5,63.0,3.5,19.35,563.0,757.68,597.74
2018,11,3,10,30,942.0,64.0,3.5,19.8,588.0,774.52,607.96
2018,11,3,10,45,947.5,64.5,3.55,20.25,605.5,785.24,614.05
2018,11,3,11,0,953.0,65.0,3.6,20.7,623.0,792.53,617.8
2018,11,3,11,15,952.0,66.5,3.55,21.0,632.0,792.55,616.38
2018,11,3,11,30,951.0,68.0,3.5,21.3,641.0,789.04,612.63
2018,11,3,11,45,905.5,82.0,3.5,21.6,629.0,763.03,593.17
2018,11,3,12,0,860.0,96.0,3.5,21.9,617.0,737.64,574.38
2018,11,3,12,15,856.5,95.0,3.5,22.1,609.5,720.08,561.53
2018,11,3,12,30,853.0,94.0,3.5,22.3,602.0,699.58,546.58
2018,11,3,12,45,798.0,107.0,3.5,22.45,574.0,656.6,514.11
2018,11,3,13,0,743.0,120.0,3.5,22.6,546.0,614.28,481.39
2018,11,3,13,15,596.0,156.0,3.5,22.6,490.0,537.83,421.94
2018,11,3,13,30,449.0,192.0,3.5,22.6,434.0,465.49,365.12
2018,11,3,13,45,463.5,175.0,3.5,22.65,413.5,438.59,344.43
2018,11,3,14,0,478.0,158.0,3.5,22.7,393.0,409.49,321.32
2018,11,3,14,15,625.0,117.0,3.5,22.5,401.5,418.46,327.23
2018,11,3,14,30,772.0,76.0,3.5,22.3,410.0,412.07,319.26
2018,11,3,14,45,637.0,91.0,3.55,22.05,349.5,338.64,259.83
2018,11,3,15,0,502.0,106.0,3.6,21.8,289.0,274.91,208.33
2018,11,3,15,15,570.0,83.5,3.6,21.8,267.0,247.26,181.08
2018,11,3,15,30,638.0,61.0,3.6,21.8,245.0,210.74,145.22
2018,11,3,15,45,554.5,57.0,3.6,20.6,197.0,156.55,101.02
2018,11,3,16,0,471.0,53.0,3.6,19.4,149.0,110.52,65.53
2018,11,3,16,15,387.5,45.0,3.45,18.7,110.0,69.27,37.05
2018,11,3,16,30,304.0,37.0,3.3,18.0,71.0,37.02,19.57
2018,11,3,16,45,202.0,24.5,3.15,17.25,42.5,19.83,5.0
2018,11,3,17,0,100.0,12.0,3.0,16.5,14.0,11.8,0.0
2018,11,3,17,15,50.0,6.0,2.95,16.15,7.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,15.4,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.6,11.45,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,4,6,45,74.5,11.5,2.75,11.5,16.0,29.99,0.0
2018,11,4,7,0,149.0,23.0,2.8,11.6,32.0,81.17,23.91
2018,11,4,7,15,292.5,33.0,2.85,11.95,71.0,155.42,114.38
2018,11,4,7,30,436.0,43.0,2.9,12.3,110.0,236.27,185.81
2018,11,4,7,45,454.5,54.0,3.0,12.65,144.5,276.03,223.36
2018,11,4,8,0,473.0,65.0,3.1,13.0,179.0,316.39,260.02
2018,11,4,8,15,457.0,81.5,3.1,13.25,209.5,342.61,283.68
2018,11,4,8,30,441.0,98.0,3.1,13.5,240.0,369.08,306.25
2018,11,4,8,45,412.0,118.0,3.05,13.8,264.5,389.32,322.48
2018,11,4,9,0,383.0,138.0,3.0,14.1,289.0,406.1,335.17
2018,11,4,9,15,371.5,155.5,3.05,14.35,313.5,428.2,352.06
2018,11,4,9,30,360.0,173.0,3.1,14.6,338.0,440.03,360.61
2018,11,4,9,45,446.0,162.5,3.15,14.85,381.0,503.03,410.84
2018,11,4,10,0,532.0,152.0,3.2,15.1,424.0,559.42,455.09
2018,11,4,10,15,701.5,118.0,3.3,15.25,494.5,655.43,530.61
2018,11,4,10,30,871.0,84.0,3.4,15.4,565.0,746.18,597.65
2018,11,4,10,45,912.0,79.0,3.5,15.6,596.5,772.11,615.43
2018,11,4,11,0,953.0,74.0,3.6,15.8,628.0,799.45,634.71
2018,11,4,11,15,951.0,76.0,3.7,15.9,636.5,799.22,634.13
2018,11,4,11,30,949.0,78.0,3.8,16.0,645.0,795.45,631.29
2018,11,4,11,45,907.5,86.5,3.85,16.05,630.5,766.33,609.87
2018,11,4,12,0,866.0,95.0,3.9,16.1,616.0,737.92,589.13
2018,11,4,12,15,826.0,102.5,4.05,16.15,595.5,703.66,564.3
2018,11,4,12,30,786.0,110.0,4.2,16.2,575.0,667.58,537.32
2018,11,4,12,45,815.5,99.0,4.35,16.25,572.0,657.12,530.1
2018,11,4,13,0,845.0,88.0,4.5,16.3,569.0,642.51,519.26
2018,11,4,13,15,868.0,83.5,4.6,16.25,562.0,624.78,505.41
2018,11,4,13,30,891.0,79.0,4.7,16.2,555.0,605.13,489.52
2018,11,4,13,45,894.0,75.0,4.85,16.2,531.5,570.89,461.69
2018,11,4,14,0,897.0,71.0,5.0,16.2,508.0,533.92,430.88
2018,11,4,14,15,871.0,70.0,5.05,16.1,470.0,483.82,388.69
2018,11,4,14,30,845.0,69.0,5.1,16.0,432.0,433.75,345.51
2018,11,4,14,45,812.5,66.5,5.15,15.95,389.0,379.58,298.04
2018,11,4,15,0,780.0,64.0,5.2,15.9,346.0,326.67,250.65
2018,11,4,15,15,737.0,61.0,5.2,15.9,300.5,271.91,201.32
2018,11,4,15,30,694.0,58.0,5.2,15.9,255.0,220.19,154.56
2018,11,4,15,45,656.0,52.5,5.15,15.5,212.5,170.34,110.35
2018,11,4,16,0,618.0,47.0,5.1,15.1,170.0,123.76,71.34
2018,11,4,16,15,506.0,41.0,4.95,14.8,124.0,73.22,36.77
2018,11,4,16,30,394.0,35.0,4.8,14.5,78.0,36.04,18.22
2018,11,4,16,45,251.0,23.5,4.7,14.2,46.0,19.04,3.11
2018,11,4,17,0,108.0,12.0,4.6,13.9,14.0,11.8,0.0
2018,11,4,17,15,54.0,6.0,4.6,13.75,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.85,13.3,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,11,5,6,45,148.0,11.0,3.25,12.15,19.5,47.56,0.0
2018,11,5,7,0,296.0,22.0,3.3,12.3,39.0,122.25,23.74
2018,11,5,7,15,424.5,28.5,3.35,12.55,78.5,194.95,141.8
2018,11,5,7,30,553.0,35.0,3.4,12.8,118.0,268.3,209.69
2018,11,5,7,45,620.5,39.5,3.5,13.1,162.5,327.17,263.58
2018,11,5,8,0,688.0,44.0,3.6,13.4,207.0,390.28,319.51
2018,11,5,8,15,730.5,46.5,3.6,13.65,251.0,441.87,364.61
2018,11,5,8,30,773.0,49.0,3.6,13.9,295.0,491.01,406.34
2018,11,5,8,45,801.5,51.5,3.55,14.15,336.5,536.25,443.43
2018,11,5,9,0,830.0,54.0,3.5,14.4,378.0,580.99,478.96
2018,11,5,9,15,847.5,56.0,3.45,14.85,414.5,617.15,506.44
2018,11,5,9,30,865.0,58.0,3.4,15.3,451.0,651.48,530.9
2018,11,5,9,45,875.5,61.0,3.35,15.75,482.0,680.06,550.22
2018,11,5,10,0,886.0,64.0,3.3,16.2,513.0,706.0,567.35
2018,11,5,10,15,895.5,65.5,3.25,16.55,538.0,726.64,580.62
2018,11,5,10,30,905.0,67.0,3.2,16.9,563.0,744.28,591.67
2018,11,5,10,45,910.5,68.0,3.15,17.3,580.5,755.25,597.73
2018,11,5,11,0,916.0,69.0,3.1,17.7,598.0,762.91,601.51
2018,11,5,11,15,919.5,69.5,3.05,18.0,608.0,765.14,601.7
2018,11,5,11,30,923.0,70.0,3.0,18.3,618.0,763.96,599.59
2018,11,5,11,45,924.0,70.5,2.95,18.6,620.5,757.51,593.86
2018,11,5,12,0,925.0,71.0,2.9,18.9,623.0,747.68,585.85
2018,11,5,12,15,924.0,70.5,2.95,19.0,617.5,731.96,574.71
2018,11,5,12,30,923.0,70.0,3.0,19.1,612.0,713.03,561.33
2018,11,5,12,45,920.0,69.0,3.05,19.15,599.0,689.08,544.42
2018,11,5,13,0,917.0,68.0,3.1,19.2,586.0,662.19,524.41
2018,11,5,13,15,909.5,67.5,3.2,19.2,565.5,630.27,500.03
2018,11,5,13,30,902.0,67.0,3.3,19.2,545.0,595.96,473.28
2018,11,5,13,45,890.0,66.0,3.4,19.15,517.0,556.46,441.99
2018,11,5,14,0,878.0,65.0,3.5,19.1,489.0,515.28,408.56
2018,11,5,14,15,861.5,63.5,3.55,18.95,455.0,470.05,371.1
2018,11,5,14,30,845.0,62.0,3.6,18.8,421.0,424.0,331.93
2018,11,5,14,45,821.0,60.0,3.65,18.7,382.0,373.84,288.44
2018,11,5,15,0,797.0,58.0,3.7,18.6,343.0,324.08,244.24
2018,11,5,15,15,762.5,55.0,3.7,18.6,299.5,271.11,196.85
2018,11,5,15,30,728.0,52.0,3.7,18.6,256.0,220.28,151.13
2018,11,5,15,45,673.5,48.5,3.85,17.95,211.0,167.85,106.16
2018,11,5,16,0,619.0,45.0,4.0,17.3,166.0,120.39,67.82
2018,11,5,16,15,527.0,39.0,4.05,16.75,122.5,71.62,34.63
2018,11,5,16,30,435.0,33.0,4.1,16.2,79.0,33.87,16.36
2018,11,5,16,45,270.0,22.0,4.1,15.6,46.0,17.72,0.62
2018,11,5,17,0,105.0,11.0,4.1,15.0,13.0,10.81,0.0
2018,11,5,17,15,52.5,5.5,4.1,14.65,6.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.25,12.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,11,6,6,45,155.5,11.0,2.15,12.35,19.5,49.04,0.0
2018,11,6,7,0,311.0,22.0,2.1,12.4,39.0,124.88,5.68
2018,11,6,7,15,446.5,29.0,2.2,12.85,80.0,197.54,141.46
2018,11,6,7,30,582.0,36.0,2.3,13.3,121.0,278.78,215.98
2018,11,6,7,45,650.5,40.5,2.4,13.7,167.0,339.28,270.87
2018,11,6,8,0,719.0,45.0,2.5,14.1,213.0,403.94,327.48
2018,11,6,8,15,761.0,48.5,2.55,14.45,258.5,457.56,373.63
2018,11,6,8,30,803.0,52.0,2.6,14.8,304.0,512.3,419.0
2018,11,6,8,45,830.0,55.0,2.7,15.15,346.5,554.55,453.44
2018,11,6,9,0,857.0,58.0,2.8,15.5,389.0,599.69,488.97
2018,11,6,9,15,875.5,60.0,2.8,15.85,426.5,637.1,517.26
2018,11,6,9,30,894.0,62.0,2.8,16.2,464.0,672.66,542.79
2018,11,6,9,45,906.5,63.5,2.75,16.5,495.5,701.35,562.02
2018,11,6,10,0,919.0,65.0,2.7,16.8,527.0,727.41,579.11
2018,11,6,10,15,928.0,66.0,2.65,17.15,552.0,747.52,591.61
2018,11,6,10,30,937.0,67.0,2.6,17.5,577.0,764.52,601.86
2018,11,6,10,45,943.0,67.5,2.55,17.8,594.5,775.48,607.89
2018,11,6,11,0,949.0,68.0,2.5,18.1,612.0,783.03,611.61
2018,11,6,11,15,952.0,68.5,2.45,18.4,622.0,784.89,611.4
2018,11,6,11,30,955.0,69.0,2.4,18.7,632.0,783.22,608.87
2018,11,6,11,45,956.0,69.5,2.4,19.0,634.5,776.55,603.3
2018,11,6,12,0,957.0,70.0,2.4,19.3,637.0,766.37,595.43
2018,11,6,12,15,954.0,70.0,2.4,19.55,631.0,749.37,582.97
2018,11,6,12,30,951.0,70.0,2.4,19.8,625.0,729.1,568.31
2018,11,6,12,45,945.5,70.0,2.45,20.0,611.0,704.02,550.66
2018,11,6,13,0,940.0,70.0,2.5,20.2,597.0,676.02,529.73
2018,11,6,13,15,932.0,69.0,2.55,20.3,575.5,642.66,504.37
2018,11,6,13,30,924.0,68.0,2.6,20.4,554.0,606.88,476.67
2018,11,6,13,45,912.5,66.5,2.65,20.5,525.5,566.44,444.81
2018,11,6,14,0,901.0,65.0,2.7,20.6,497.0,524.23,410.8
2018,11,6,14,15,884.5,63.5,2.7,20.55,462.5,478.18,373.0
2018,11,6,14,30,868.0,62.0,2.7,20.5,428.0,431.26,333.46
2018,11,6,14,45,844.5,60.0,2.7,20.5,388.0,380.59,289.94
2018,11,6,15,0,821.0,58.0,2.7,20.5,348.0,329.81,245.3
2018,11,6,15,15,786.0,54.5,2.7,20.5,303.5,275.18,197.12
2018,11,6,15,30,751.0,51.0,2.7,20.5,259.0,222.7,150.54
2018,11,6,15,45,697.5,47.0,2.7,19.65,213.0,168.96,105.0
2018,11,6,16,0,644.0,43.0,2.7,18.8,167.0,120.03,65.97
2018,11,6,16,15,553.5,37.0,2.75,18.0,123.0,71.81,33.92
2018,11,6,16,30,463.0,31.0,2.8,17.2,79.0,31.38,14.57
2018,11,6,16,45,290.0,21.0,2.8,16.4,45.5,16.91,0.0
2018,11,6,17,0,117.0,11.0,2.8,15.6,12.0,10.81,0.0
2018,11,6,17,15,58.5,5.5,2.95,15.2,6.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,13.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,7,6,45,142.5,10.5,0.65,13.35,18.0,45.0,0.0
2018,11,7,7,0,285.0,21.0,0.7,13.4,36.0,114.75,0.0
2018,11,7,7,15,418.0,28.5,0.85,13.65,75.0,190.45,133.72
2018,11,7,7,30,551.0,36.0,1.0,13.9,114.0,265.04,202.95
2018,11,7,7,45,621.5,40.5,1.1,14.15,159.0,324.87,256.53
2018,11,7,8,0,692.0,45.0,1.2,14.4,204.0,389.01,312.01
2018,11,7,8,15,735.0,49.0,1.4,14.75,249.0,442.5,357.85
2018,11,7,8,30,778.0,53.0,1.6,15.1,294.0,497.26,403.22
2018,11,7,8,45,806.5,55.0,1.75,15.45,335.5,542.02,439.4
2018,11,7,9,0,835.0,57.0,1.9,15.8,377.0,582.22,471.26
2018,11,7,9,15,855.5,59.0,2.05,16.2,414.5,620.21,500.41
2018,11,7,9,30,876.0,61.0,2.2,16.6,452.0,656.52,527.22
2018,11,7,9,45,890.5,62.5,2.35,16.95,483.5,686.14,547.99
2018,11,7,10,0,905.0,64.0,2.5,17.3,515.0,713.27,566.84
2018,11,7,10,15,915.0,64.5,2.5,17.65,539.5,733.28,579.56
2018,11,7,10,30,925.0,65.0,2.5,18.0,564.0,750.26,590.11
2018,11,7,10,45,931.5,66.0,2.55,18.3,582.0,762.07,597.42
2018,11,7,11,0,938.0,67.0,2.6,18.6,600.0,770.53,602.46
2018,11,7,11,15,941.0,67.5,2.55,18.85,610.0,772.4,602.41
2018,11,7,11,30,944.0,68.0,2.5,19.1,620.0,770.79,600.06
2018,11,7,11,45,944.5,68.0,2.45,19.35,622.0,763.31,593.7
2018,11,7,12,0,945.0,68.0,2.4,19.6,624.0,752.39,585.08
2018,11,7,12,15,943.5,67.0,2.4,19.7,618.0,735.56,573.05
2018,11,7,12,30,942.0,66.0,2.4,19.8,612.0,715.48,558.79
2018,11,7,12,45,938.0,65.5,2.4,19.95,598.5,691.13,541.41
2018,11,7,13,0,934.0,65.0,2.4,20.1,585.0,663.83,520.76
2018,11,7,13,15,925.5,64.0,2.5,20.05,563.5,630.45,495.82
2018,11,7,13,30,917.0,63.0,2.6,20.0,542.0,594.71,468.5
2018,11,7,13,45,905.5,62.0,2.65,20.0,514.0,555.17,437.3
2018,11,7,14,0,894.0,61.0,2.7,20.0,486.0,513.89,403.93
2018,11,7,14,15,877.0,60.0,2.8,19.85,452.0,468.56,366.83
2018,11,7,14,30,860.0,59.0,2.9,19.7,418.0,422.41,327.93
2018,11,7,14,45,836.5,57.0,3.0,19.6,378.5,372.26,284.74
2018,11,7,15,0,813.0,55.0,3.1,19.5,339.0,322.02,240.37
2018,11,7,15,15,779.0,52.0,3.1,19.5,295.5,268.74,192.91
2018,11,7,15,30,745.0,49.0,3.1,19.5,252.0,217.51,147.04
2018,11,7,15,45,692.0,45.0,3.15,18.85,207.0,164.38,101.73
2018,11,7,16,0,639.0,41.0,3.2,18.2,162.0,116.0,63.07
2018,11,7,16,15,549.5,35.0,3.15,17.55,118.5,68.35,31.57
2018,11,7,16,30,460.0,29.0,3.1,16.9,75.0,30.32,14.29
2018,11,7,16,45,289.0,19.5,3.05,16.25,43.0,15.58,0.0
2018,11,7,17,0,118.0,10.0,3.0,15.6,11.0,9.83,0.0
2018,11,7,17,15,59.0,5.0,3.05,15.3,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
