Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,11,45,942.0,53.0,5.35,11.9,508.0,673.89,560.85
2018,12,28,12,0,944.0,54.0,5.3,12.1,515.0,669.58,556.47
2018,12,28,12,15,941.0,56.0,5.2,12.25,514.5,659.93,547.47
2018,12,28,12,30,938.0,58.0,5.1,12.4,514.0,647.08,535.86
2018,12,28,12,45,931.0,59.0,5.05,12.5,505.5,627.59,519.18
2018,12,28,13,0,924.0,60.0,5.0,12.6,497.0,605.26,500.04
2018,12,28,13,15,917.5,59.0,4.9,12.7,481.0,578.29,476.87
2018,12,28,13,30,911.0,58.0,4.8,12.8,465.0,548.8,451.3
2018,12,28,13,45,901.0,57.0,4.65,12.9,442.5,515.18,421.84
2018,12,28,14,0,891.0,56.0,4.5,13.0,420.0,479.58,390.22
2018,12,28,14,15,874.5,54.5,4.4,12.95,391.0,438.86,354.17
2018,12,28,14,30,858.0,53.0,4.3,12.9,362.0,397.07,316.44
2018,12,28,14,45,834.5,51.0,4.25,12.9,327.5,351.46,274.89
2018,12,28,15,0,811.0,49.0,4.2,12.9,293.0,305.89,232.61
2018,12,28,15,15,774.5,46.0,4.2,12.9,254.0,256.0,186.7
2018,12,28,15,30,738.0,43.0,4.2,12.9,215.0,207.93,142.46
2018,12,28,15,45,680.0,39.5,3.75,12.2,174.0,157.88,98.84
2018,12,28,16,0,622.0,36.0,3.3,11.5,133.0,112.52,61.84
2018,12,28,16,15,524.0,30.5,3.2,11.25,95.0,67.4,30.84
2018,12,28,16,30,426.0,25.0,3.1,11.0,57.0,31.9,10.06
2018,12,28,16,45,249.5,16.0,3.0,10.75,31.5,15.73,0.0
2018,12,28,17,0,73.0,7.0,2.9,10.5,6.0,0.0,0.0
2018,12,28,17,15,36.5,3.5,2.85,10.45,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.7,10.35,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.35,10.15,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.25,10.1,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,29,7,15,39.0,4.0,2.25,8.5,4.5,0.0,0.0
2018,12,29,7,30,78.0,8.0,2.3,8.7,9.0,28.33,0.0
2018,12,29,7,45,221.5,19.5,2.35,8.95,37.5,99.45,0.0
2018,12,29,8,0,365.0,31.0,2.4,9.2,66.0,179.35,128.65
2018,12,29,8,15,494.5,34.5,2.55,9.45,107.0,244.02,191.12
2018,12,29,8,30,624.0,38.0,2.7,9.7,148.0,322.0,259.97
2018,12,29,8,45,673.5,42.0,2.85,9.95,187.5,371.42,305.08
2018,12,29,9,0,723.0,46.0,3.0,10.2,227.0,422.39,350.23
2018,12,29,9,15,756.5,48.5,2.95,10.4,264.0,464.26,386.5
2018,12,29,9,30,790.0,51.0,2.9,10.6,301.0,505.8,421.31
2018,12,29,9,45,812.0,53.0,2.85,10.85,333.5,535.62,445.83
2018,12,29,10,0,834.0,55.0,2.8,11.1,366.0,567.54,471.18
2018,12,29,10,15,848.5,56.5,2.65,11.35,393.0,592.4,489.96
2018,12,29,10,30,863.0,58.0,2.5,11.6,420.0,614.9,506.38
2018,12,29,10,45,872.5,59.5,2.35,11.8,441.0,631.63,517.99
2018,12,29,11,0,882.0,61.0,2.2,12.0,462.0,645.51,527.11
2018,12,29,11,15,888.0,62.0,2.05,12.3,476.0,653.55,531.37
2018,12,29,11,30,894.0,63.0,1.9,12.6,490.0,658.48,533.11
2018,12,29,11,45,896.0,63.5,1.75,12.85,496.5,657.08,530.07
2018,12,29,12,0,898.0,64.0,1.6,13.1,503.0,652.51,524.58
2018,12,29,12,15,896.0,64.5,1.55,13.3,502.0,642.25,515.58
2018,12,29,12,30,894.0,65.0,1.5,13.5,501.0,628.95,504.26
2018,12,29,12,45,888.0,65.5,1.5,13.65,492.5,610.26,489.23
2018,12,29,13,0,882.0,66.0,1.5,13.8,484.0,588.84,471.94
2018,12,29,13,15,874.0,65.0,1.5,13.85,468.0,562.06,450.52
2018,12,29,13,30,866.0,64.0,1.5,13.9,452.0,532.94,426.9
2018,12,29,13,45,853.0,63.0,1.55,13.95,429.5,499.15,399.39
2018,12,29,14,0,840.0,62.0,1.6,14.0,407.0,463.7,369.87
2018,12,29,14,15,813.0,62.0,1.6,13.95,376.5,422.64,335.17
2018,12,29,14,30,786.0,62.0,1.6,13.9,346.0,380.25,298.64
2018,12,29,14,45,642.0,73.0,1.6,13.85,290.5,307.58,238.95
2018,12,29,15,0,498.0,84.0,1.6,13.8,235.0,244.86,187.55
2018,12,29,15,15,488.0,74.0,1.6,13.8,205.5,208.48,154.64
2018,12,29,15,30,478.0,64.0,1.6,13.8,176.0,172.18,121.48
2018,12,29,15,45,440.0,55.0,1.45,13.35,143.0,132.23,87.0
2018,12,29,16,0,402.0,46.0,1.3,12.9,110.0,95.44,56.74
2018,12,29,16,15,305.0,36.5,1.35,12.8,76.5,57.15,30.04
2018,12,29,16,30,208.0,27.0,1.4,12.7,43.0,27.7,10.19
2018,12,29,16,45,127.5,16.5,1.45,12.55,24.0,16.22,0.0
2018,12,29,17,0,47.0,6.0,1.5,12.4,5.0,0.0,0.0
2018,12,29,17,15,23.5,3.0,1.6,12.25,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.5,11.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.2,9.35,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,8.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,8.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,8.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,8.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.0,8.4,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.1,8.3,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,8.2,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.3,8.15,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.4,8.1,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.5,8.05,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2018,12,30,7,15,26.0,3.5,4.95,8.25,4.0,0.0,0.0
2018,12,30,7,30,52.0,7.0,5.1,8.5,8.0,20.49,0.0
2018,12,30,7,45,88.5,20.5,5.2,8.7,27.0,55.67,0.0
2018,12,30,8,0,125.0,34.0,5.3,8.9,46.0,93.2,65.75
2018,12,30,8,15,192.0,47.5,5.2,9.0,76.0,145.08,114.07
2018,12,30,8,30,259.0,61.0,5.1,9.1,106.0,195.45,159.3
2018,12,30,8,45,312.0,71.5,5.0,9.2,139.5,240.18,199.62
2018,12,30,9,0,365.0,82.0,4.9,9.3,173.0,287.87,241.91
2018,12,30,9,15,418.0,88.5,4.6,9.45,208.5,333.18,281.35
2018,12,30,9,30,471.0,95.0,4.3,9.6,244.0,380.39,321.47
2018,12,30,9,45,609.5,82.5,4.0,9.75,296.5,459.84,387.81
2018,12,30,10,0,748.0,70.0,3.7,9.9,349.0,537.86,451.56
2018,12,30,10,15,783.5,69.5,3.45,10.1,381.0,571.94,478.0
2018,12,30,10,30,819.0,69.0,3.2,10.3,413.0,604.46,502.71
2018,12,30,10,45,852.5,66.0,2.95,10.55,439.5,626.99,519.13
2018,12,30,11,0,886.0,63.0,2.7,10.8,466.0,651.05,536.14
2018,12,30,11,15,846.0,73.5,2.85,11.05,468.0,643.89,529.64
2018,12,30,11,30,806.0,84.0,3.0,11.3,470.0,629.41,517.72
2018,12,30,11,45,816.5,82.0,3.15,11.55,477.5,630.81,518.69
2018,12,30,12,0,827.0,80.0,3.3,11.8,485.0,629.22,517.13
2018,12,30,12,15,856.0,74.5,3.65,12.0,493.5,632.35,520.04
2018,12,30,12,30,885.0,69.0,4.0,12.2,502.0,629.06,517.76
2018,12,30,12,45,888.0,68.5,4.3,12.45,496.5,614.89,506.42
2018,12,30,13,0,891.0,68.0,4.6,12.7,491.0,597.67,492.48
2018,12,30,13,15,870.0,70.0,4.75,12.85,472.0,566.73,466.86
2018,12,30,13,30,849.0,72.0,4.9,13.0,453.0,535.8,440.74
2018,12,30,13,45,528.0,100.0,5.0,13.15,333.0,378.38,311.73
2018,12,30,14,0,207.0,128.0,5.1,13.3,213.0,231.27,189.33
2018,12,30,14,15,391.0,97.0,5.15,13.3,244.0,274.8,224.4
2018,12,30,14,30,575.0,66.0,5.2,13.3,275.0,301.91,243.19
2018,12,30,14,45,667.5,62.0,5.3,13.35,282.0,306.82,242.24
2018,12,30,15,0,760.0,58.0,5.4,13.4,289.0,302.55,232.02
2018,12,30,15,15,708.5,54.5,5.4,13.4,247.5,250.12,184.52
2018,12,30,15,30,657.0,51.0,5.4,13.4,206.0,201.03,140.22
2018,12,30,15,45,583.5,46.5,5.4,12.95,165.0,150.21,96.74
2018,12,30,16,0,510.0,42.0,5.4,12.5,124.0,106.21,61.33
2018,12,30,16,15,389.0,33.0,5.65,12.25,84.5,60.9,30.03
2018,12,30,16,30,268.0,24.0,5.9,12.0,45.0,27.35,9.32
2018,12,30,16,45,159.0,15.0,6.15,11.7,25.5,14.74,0.0
2018,12,30,17,0,50.0,6.0,6.4,11.4,6.0,5.9,0.0
2018,12,30,17,15,25.0,3.0,6.5,11.2,3.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.65,10.75,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.7,10.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.75,10.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.8,10.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.85,10.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,9.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,9.8,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,9.7,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.05,9.65,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.0,9.6,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,6.95,9.55,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,6.9,9.5,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.7,9.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.5,9.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.35,9.25,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.2,9.2,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.05,9.1,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.8,8.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.7,8.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.6,8.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.5,8.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.45,8.75,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.4,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.35,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.3,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.35,8.75,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,8.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.4,8.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.4,8.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.5,8.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,8.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.65,8.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.4,8.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.5,8.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.65,8.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.8,8.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.1,8.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.4,8.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.75,8.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,8.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.15,8.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.2,8.7,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.3,8.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,8.6,0.0,0.0,0.0
2018,12,31,7,15,52.5,4.0,8.4,8.7,4.5,0.0,0.0
2018,12,31,7,30,105.0,8.0,8.4,8.8,9.0,35.27,0.0
2018,12,31,7,45,67.5,11.0,8.4,8.9,13.0,39.32,0.0
2018,12,31,8,0,30.0,14.0,8.4,9.0,17.0,26.11,14.47
2018,12,31,8,15,317.5,25.5,8.5,9.15,80.0,167.13,131.44
2018,12,31,8,30,605.0,37.0,8.6,9.3,143.0,312.32,255.97
2018,12,31,8,45,699.0,39.0,8.65,9.5,191.0,379.18,316.94
2018,12,31,9,0,793.0,41.0,8.7,9.7,239.0,447.18,378.08
2018,12,31,9,15,824.0,43.5,8.75,9.95,277.5,489.74,416.72
2018,12,31,9,30,855.0,46.0,8.8,10.2,316.0,531.79,453.81
2018,12,31,9,45,875.0,48.5,8.9,10.4,350.5,566.56,484.02
2018,12,31,10,0,895.0,51.0,9.0,10.6,385.0,599.49,511.99
2018,12,31,10,15,910.5,52.5,9.0,10.75,414.0,626.32,534.34
2018,12,31,10,30,926.0,54.0,9.0,10.9,443.0,650.61,554.18
2018,12,31,10,45,936.5,54.5,8.95,11.05,465.0,667.75,567.8
2018,12,31,11,0,947.0,55.0,8.9,11.2,487.0,681.87,578.56
2018,12,31,11,15,952.0,55.5,8.85,11.35,501.0,689.21,583.53
2018,12,31,11,30,957.0,56.0,8.8,11.5,515.0,693.23,585.92
2018,12,31,11,45,959.5,56.5,8.75,11.6,522.0,692.24,584.49
2018,12,31,12,0,962.0,57.0,8.7,11.7,529.0,687.86,580.34
2018,12,31,12,15,959.5,58.0,8.65,11.8,528.5,677.47,570.91
2018,12,31,12,30,957.0,59.0,8.6,11.9,528.0,663.82,558.73
2018,12,31,12,45,951.0,60.5,8.55,11.95,520.0,645.42,542.61
2018,12,31,13,0,945.0,62.0,8.5,12.0,512.0,624.05,523.86
2018,12,31,13,15,938.0,61.0,8.5,12.05,496.0,596.52,499.96
2018,12,31,13,30,931.0,60.0,8.5,12.1,480.0,566.41,473.53
2018,12,31,13,45,919.5,59.0,8.5,12.15,457.0,531.6,442.73
2018,12,31,14,0,908.0,58.0,8.5,12.2,434.0,494.82,409.69
2018,12,31,14,15,891.5,56.5,8.45,12.15,404.5,453.58,372.39
2018,12,31,14,30,875.0,55.0,8.4,12.1,375.0,411.2,333.33
2018,12,31,14,45,836.5,54.0,8.3,12.05,336.5,360.54,286.9
2018,12,31,15,0,798.0,53.0,8.2,12.0,298.0,311.17,241.0
2018,12,31,15,15,721.5,50.5,8.2,12.0,250.0,251.2,187.06
2018,12,31,15,30,645.0,48.0,8.2,12.0,202.0,196.79,138.51
2018,12,31,15,45,349.0,40.0,4.45,12.5,121.5,103.05,67.2
2018,12,31,16,0,53.0,32.0,0.7,13.0,41.0,38.01,24.09
2018,12,31,16,15,46.5,26.0,0.75,12.9,32.0,28.68,16.3
2018,12,31,16,30,40.0,20.0,0.8,12.8,23.0,19.84,7.84
2018,12,31,16,45,24.5,11.0,0.8,12.65,12.5,10.81,0.0
2018,12,31,17,0,9.0,2.0,0.8,12.5,2.0,1.97,0.0
2018,12,31,17,15,4.5,1.0,0.8,12.5,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,12.1,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
